ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 00:00,2,0.000,ALERT,213.74,302.07,59.965,1484715603,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,612911.2,612911.2,20840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715605,1508054.00
01/18/2017 00:00,2,0.000,ALERT,212.61,300.87,59.965,1484715603,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,843576.7,843576.7,20983,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715607,1508055.00
01/18/2017 00:00,2,0.000,ALERT,213.96,302.37,59.970,1484715603,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,602189.2,602189.2,21215,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715609,1508056.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.68,59.970,1484715603,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,604979.6,604979.6,21192,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715611,1508057.00
01/18/2017 00:00,2,0.000,ALERT,212.61,302.68,59.970,1484715603,"201051344000646","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,601212.6,601212.6,21176,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715613,1508058.00
01/18/2017 00:00,2,0.000,ALERT,212.16,301.77,59.959,1484715603,"274151322000052","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,871685.2,871685.2,20744,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715615,1508059.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.98,59.986,1484715603,"201051344000585","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,611729.3,611729.3,21237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715616,1508060.00
01/18/2017 00:00,2,0.000,ALERT,212.83,303.28,59.975,1484715603,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,604570.4,604570.4,21096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715618,1508061.00
01/18/2017 00:00,2,0.000,ALERT,213.51,303.88,59.981,1484715603,"201051344000582","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,596489.2,596489.2,21209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715620,1508062.00
01/18/2017 00:00,2,0.000,ALERT,212.61,302.68,59.975,1484715603,"201051344000955","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,611669.7,611669.7,21167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715622,1508063.00
01/18/2017 00:00,2,0.000,ALERT,212.61,300.57,59.949,1484715603,"274151322000094","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,717889.0,717889.0,21458,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715624,1508064.00
01/18/2017 00:00,2,0.000,ALERT,213.51,303.28,59.938,1484715603,"201051344000579","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,620428.9,620428.9,21113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715625,1508065.00
01/18/2017 00:00,2,0.000,ALERT,212.83,303.28,59.975,1484715603,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,608639.8,608639.8,21238,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715627,1508066.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.98,59.975,1484715603,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,609699.9,609699.9,21249,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715629,1508067.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.37,59.986,1484715603,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,594214.4,594214.4,21363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715631,1508068.00
01/18/2017 00:00,2,0.000,ALERT,212.61,301.77,59.986,1484715603,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,863329.3,863329.3,20780,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715633,1508069.00
01/18/2017 00:00,2,0.000,ALERT,213.06,300.87,59.986,1484715603,"274151322000076","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,920440.2,920440.2,20892,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715635,1508070.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.98,59.996,1484715603,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,603504.9,603504.9,21205,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715637,1508071.00
01/18/2017 00:00,2,0.000,ALERT,212.61,301.47,59.981,1484715603,"274151322000095","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,911447.9,911447.9,20956,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715638,1508072.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.07,59.954,1484715603,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,566555.3,566555.3,21237,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715640,1508073.00
01/18/2017 00:00,2,0.000,ALERT,212.61,302.07,59.975,1484715603,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,609897.6,609897.6,21267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715642,1508074.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.37,59.986,1484715603,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,613528.3,613528.3,20979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715644,1508075.00
01/18/2017 00:00,2,0.000,ALERT,213.74,302.37,59.975,1484715603,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,612180.4,612180.4,20912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715646,1508076.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.98,59.996,1484715603,"201051344000685","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,609013.4,609013.4,21167,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715647,1508077.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.37,59.986,1484715603,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,606013.9,606013.9,21177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715649,1508078.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.98,59.981,1484715603,"201051344001145","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,611980.0,611980.0,21041,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715651,1508079.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.07,59.944,1484715603,"201051344000651","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,604526.0,604526.0,21212,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715653,1508080.00
01/18/2017 00:00,2,0.000,ALERT,212.16,300.57,59.970,1484715603,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,828669.5,828669.5,20898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715655,1508081.00
01/18/2017 00:00,2,0.000,ALERT,213.06,300.57,60.023,1484715603,"274151322000068","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,718883.1,718883.1,21358,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715657,1508082.00
01/18/2017 00:00,2,0.000,ALERT,212.61,302.98,59.981,1484715603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,600167.7,600167.7,21261,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715658,1508083.00
01/18/2017 00:00,2,0.000,ALERT,213.06,302.98,59.981,1484715603,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,615964.1,615964.1,21150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715660,1508084.00
01/18/2017 00:00,2,0.000,ALERT,212.83,302.37,59.975,1484715603,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,608511.9,608511.9,21262,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715662,1508085.00
01/18/2017 00:00,2,0.000,ALERT,212.38,300.87,59.975,1484715603,"274151322000054","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,844874.9,844874.9,20978,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715664,1508086.00
01/18/2017 00:00,2,0.000,ALERT,213.51,302.07,59.981,1484715603,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,602382.7,602382.7,21243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715665,1508087.00
01/18/2017 00:00,2,0.000,ALERT,212.83,302.68,59.975,1484715603,"201051344001093","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,605521.5,605521.5,21180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715667,1508088.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.37,59.970,1484715603,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,621350.7,621350.7,20833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715669,1508089.00
01/18/2017 00:00,2,0.000,ALERT,213.51,301.47,59.975,1484715603,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,610944.6,610944.6,20817,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715671,1508090.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.98,59.981,1484715603,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,621628.2,621628.2,20843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484715673,1508091.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.37,59.970,1484715603,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,614458.1,614458.1,20968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715674,1508092.00
01/18/2017 00:00,2,0.000,ALERT,213.29,302.37,59.949,1484715603,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,603054.2,603054.2,21160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715676,1508093.00
01/18/2017 00:00,2,0.000,ALERT,213.74,302.98,59.981,1484715603,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,613597.5,613597.5,20867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715678,1508094.00
01/18/2017 00:00,2,0.000,ALERT,212.61,299.67,59.970,1484715603,"274151322000087","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,816911.9,816911.9,21174,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484715680,1508095.00
01/18/2017 00:15,2,0.000,ALERT,214.19,303.28,60.034,1484716503,"201051344000645","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,612911.2,612911.2,20842,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716505,1508096.00
01/18/2017 00:15,2,0.000,ALERT,212.83,300.57,59.996,1484716503,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,843576.7,843576.7,20985,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716507,1508097.00
01/18/2017 00:15,2,0.000,ALERT,214.41,303.28,59.991,1484716503,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,602189.2,602189.2,21217,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716509,1508098.00
01/18/2017 00:15,2,0.000,ALERT,213.96,303.28,59.996,1484716503,"201051344000469","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,604979.6,604979.6,21194,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716511,1508099.00
01/18/2017 00:15,2,0.000,ALERT,213.29,302.98,59.996,1484716503,"201051344000646","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,601212.6,601212.6,21178,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716512,1508100.00
01/18/2017 00:15,2,0.000,ALERT,212.61,300.57,60.012,1484716503,"274151322000052","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,871685.2,871685.2,20746,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716514,1508101.00
01/18/2017 00:15,2,0.000,ALERT,213.51,302.98,60.018,1484716503,"201051344000585","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,611729.3,611729.3,21239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716516,1508102.00
01/18/2017 00:15,2,0.000,ALERT,213.29,303.28,59.986,1484716503,"201051344001230","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,604570.4,604570.4,21098,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716518,1508103.00
01/18/2017 00:15,2,0.000,ALERT,213.96,303.58,59.986,1484716503,"201051344000582","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,596489.2,596489.2,21211,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716520,1508104.00
01/18/2017 00:15,2,0.000,ALERT,213.06,302.98,59.996,1484716503,"201051344000955","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,611669.7,611669.7,21169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716521,1508105.00
01/18/2017 00:15,2,0.000,ALERT,212.83,300.27,59.991,1484716503,"274151322000094","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,717889.0,717889.0,21460,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716523,1508106.00
01/18/2017 00:15,2,0.000,ALERT,213.96,304.18,60.002,1484716503,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,620428.9,620428.9,21115,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716525,1508107.00
01/18/2017 00:15,2,0.000,ALERT,213.29,303.28,59.996,1484716503,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,608639.8,608639.8,21240,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716527,1508108.00
01/18/2017 00:15,2,0.000,ALERT,213.74,302.68,60.002,1484716503,"201051344000438","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,609699.9,609699.9,21251,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716529,1508109.00
01/18/2017 00:15,2,0.000,ALERT,213.96,302.68,60.002,1484716503,"201051344000417","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,594214.4,594214.4,21365,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716530,1508110.00
01/18/2017 00:15,2,0.000,ALERT,212.83,301.47,59.991,1484716503,"274151322000083","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,863329.3,863329.3,20782,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716532,1508111.00
01/18/2017 00:15,2,0.000,ALERT,213.51,301.17,59.991,1484716503,"274151322000076","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,920440.2,920440.2,20894,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716534,1508112.00
01/18/2017 00:15,2,0.000,ALERT,213.74,304.18,59.954,1484716503,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,603504.9,603504.9,21207,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716536,1508113.00
01/18/2017 00:15,2,0.000,ALERT,212.83,301.77,59.991,1484716503,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,911447.9,911447.9,20958,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716538,1508114.00
01/18/2017 00:15,2,0.000,ALERT,213.74,302.98,59.996,1484716503,"201051344000988","219011344069620",0.00,0.00,0,297.57,305.08,0.0,0.0,0.000,566555.3,566555.3,21239,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716539,1508115.00
01/18/2017 00:15,2,0.000,ALERT,213.29,302.07,59.986,1484716503,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,609897.6,609897.6,21269,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716541,1508116.00
01/18/2017 00:15,2,0.000,ALERT,213.74,303.28,59.986,1484716503,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,613528.3,613528.3,20981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716543,1508117.00
01/18/2017 00:15,2,0.000,ALERT,214.41,303.28,59.991,1484716503,"201051344000853","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,612180.4,612180.4,20914,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716545,1508118.00
01/18/2017 00:15,2,0.000,ALERT,213.96,303.28,59.981,1484716503,"201051344000685","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,609013.4,609013.4,21169,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716546,1508119.00
01/18/2017 00:15,2,0.000,ALERT,213.74,302.37,59.981,1484716503,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,606013.9,606013.9,21179,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716548,1508120.00
01/18/2017 00:15,2,0.000,ALERT,213.74,302.98,59.996,1484716503,"201051344001145","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,611980.0,611980.0,21043,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716550,1508121.00
01/18/2017 00:15,2,0.000,ALERT,213.51,302.07,60.034,1484716503,"201051344000651","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,604526.0,604526.0,21214,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716552,1508122.00
01/18/2017 00:15,2,0.000,ALERT,212.61,300.87,59.981,1484716503,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,828669.5,828669.5,20900,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716554,1508123.00
01/18/2017 00:15,2,0.000,ALERT,213.51,301.17,60.018,1484716503,"274151322000068","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,718883.1,718883.1,21360,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716556,1508124.00
01/18/2017 00:15,2,0.000,ALERT,213.29,302.98,59.975,1484716503,"201051344001135","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,600167.7,600167.7,21263,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716557,1508125.00
01/18/2017 00:15,2,0.000,ALERT,213.74,304.48,59.981,1484716503,"201051344000594","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,615964.1,615964.1,21152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716559,1508126.00
01/18/2017 00:15,2,0.000,ALERT,213.74,302.68,60.018,1484716503,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,608511.9,608511.9,21264,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716561,1508127.00
01/18/2017 00:15,2,0.000,ALERT,212.83,301.47,59.981,1484716503,"274151322000054","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,844874.9,844874.9,20980,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716563,1508128.00
01/18/2017 00:15,2,0.000,ALERT,214.19,302.98,59.954,1484716503,"201051344000867","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,602382.7,602382.7,21245,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716565,1508129.00
01/18/2017 00:15,2,0.000,ALERT,213.51,302.98,59.986,1484716503,"201051344001093","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,605521.5,605521.5,21182,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716566,1508130.00
01/18/2017 00:15,2,0.000,ALERT,213.74,303.28,59.981,1484716503,"201051344000900","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,621350.7,621350.7,20835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716568,1508131.00
01/18/2017 00:15,2,0.000,ALERT,214.19,302.98,59.981,1484716503,"201051344000648","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,610944.6,610944.6,20819,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716570,1508132.00
01/18/2017 00:15,2,0.000,ALERT,214.19,304.18,59.991,1484716503,"201051344000569","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,621628.2,621628.2,20845,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716572,1508133.00
01/18/2017 00:15,2,0.000,ALERT,213.96,303.58,59.975,1484716503,"201051344000983","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,614458.1,614458.1,20970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716574,1508134.00
01/18/2017 00:15,2,0.000,ALERT,213.96,303.58,59.991,1484716503,"201051344001158","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,603054.2,603054.2,21162,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716575,1508135.00
01/18/2017 00:15,2,0.000,ALERT,214.41,304.18,59.991,1484716503,"201051344000576","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,613597.5,613597.5,20869,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484716577,1508136.00
01/18/2017 00:15,2,0.000,ALERT,213.06,299.97,59.981,1484716503,"274151322000087","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,816911.9,816911.9,21176,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484716579,1508137.00
01/18/2017 00:30,2,0.000,ALERT,214.41,303.58,60.028,1484717404,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,612911.2,612911.2,20844,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717406,1508138.00
01/18/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1484717404,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,843576.7,843576.7,20987,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717407,1508139.00
01/18/2017 00:30,2,0.000,ALERT,214.64,303.58,59.965,1484717404,"201051344000633","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,602189.2,602189.2,21219,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717409,1508140.00
01/18/2017 00:30,2,0.000,ALERT,214.19,303.88,59.981,1484717404,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,604979.6,604979.6,21196,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717411,1508141.00
01/18/2017 00:30,2,0.000,ALERT,213.29,303.28,59.986,1484717404,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,601212.6,601212.6,21180,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717413,1508142.00
01/18/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1484717404,"274151322000052","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,871685.2,871685.2,20748,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717414,1508143.00
01/18/2017 00:30,2,0.000,ALERT,213.74,303.88,59.981,1484717404,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,611729.3,611729.3,21241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717416,1508144.00
01/18/2017 00:30,2,0.000,ALERT,213.51,303.58,59.986,1484717404,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,604570.4,604570.4,21100,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717418,1508145.00
01/18/2017 00:30,2,0.000,ALERT,213.96,303.88,59.991,1484717404,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,596489.2,596489.2,21213,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717420,1508146.00
01/18/2017 00:30,2,0.000,ALERT,213.29,303.28,60.023,1484717404,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,611669.7,611669.7,21171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717422,1508147.00
01/18/2017 00:30,2,0.000,ALERT,213.06,301.17,59.991,1484717404,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,717889.0,717889.0,21462,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717424,1508148.00
01/18/2017 00:30,2,0.000,ALERT,213.96,304.48,59.981,1484717404,"201051344000579","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,620428.9,620428.9,21117,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717425,1508149.00
01/18/2017 00:30,2,0.000,ALERT,213.51,303.88,59.970,1484717404,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,608639.8,608639.8,21242,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717427,1508150.00
01/18/2017 00:30,2,0.000,ALERT,213.74,303.28,59.981,1484717404,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,609699.9,609699.9,21253,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717429,1508151.00
01/18/2017 00:30,2,0.000,ALERT,213.96,303.28,59.975,1484717404,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,594214.4,594214.4,21367,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717431,1508152.00
01/18/2017 00:30,2,0.000,ALERT,213.06,301.47,59.970,1484717404,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,863329.3,863329.3,20784,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717433,1508153.00
01/18/2017 00:30,2,0.000,ALERT,213.74,301.17,59.944,1484717404,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,920440.2,920440.2,20896,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717434,1508154.00
01/18/2017 00:30,2,0.000,ALERT,213.96,304.78,59.981,1484717404,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,603504.9,603504.9,21209,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717436,1508155.00
01/18/2017 00:30,2,0.000,ALERT,212.83,302.68,59.970,1484717404,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,911447.9,911447.9,20960,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717438,1508156.00
01/18/2017 00:30,2,0.000,ALERT,213.96,303.88,59.986,1484717404,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,566555.3,566555.3,21241,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717440,1508157.00
01/18/2017 00:30,2,0.000,ALERT,213.29,302.37,60.012,1484717404,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,609897.6,609897.6,21271,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717442,1508158.00
01/18/2017 00:30,2,0.000,ALERT,213.74,303.58,59.975,1484717404,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,613528.3,613528.3,20983,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717443,1508159.00
01/18/2017 00:30,2,0.000,ALERT,214.64,303.58,59.981,1484717404,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,612180.4,612180.4,20916,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717445,1508160.00
01/18/2017 00:30,2,0.000,ALERT,213.96,303.58,59.986,1484717404,"201051344000685","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,609013.4,609013.4,21171,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717447,1508161.00
01/18/2017 00:30,2,0.000,ALERT,213.74,303.28,59.949,1484717404,"201051344000917","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,606013.9,606013.9,21181,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717449,1508162.00
01/18/2017 00:30,2,0.000,ALERT,213.96,303.58,59.981,1484717404,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,611980.0,611980.0,21045,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717450,1508163.00
01/18/2017 00:30,2,0.000,ALERT,213.74,302.68,59.970,1484717404,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,604526.0,604526.0,21216,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717452,1508164.00
01/18/2017 00:30,2,0.000,ALERT,212.38,301.17,59.970,1484717404,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,828669.5,828669.5,20902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717454,1508165.00
01/18/2017 00:30,2,0.000,ALERT,213.74,300.57,59.981,1484717404,"274151322000068","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,718883.1,718883.1,21362,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717456,1508166.00
01/18/2017 00:30,2,0.000,ALERT,213.06,303.28,59.970,1484717404,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,600167.7,600167.7,21265,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717458,1508167.00
01/18/2017 00:30,2,0.000,ALERT,213.74,304.18,59.949,1484717404,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,615964.1,615964.1,21154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717460,1508168.00
01/18/2017 00:30,2,0.000,ALERT,213.74,302.98,59.970,1484717404,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,608511.9,608511.9,21266,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717461,1508169.00
01/18/2017 00:30,2,0.000,ALERT,212.61,301.47,59.922,1484717404,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,844874.9,844874.9,20982,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717463,1508170.00
01/18/2017 00:30,2,0.000,ALERT,214.41,303.28,59.975,1484717404,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,602382.7,602382.7,21247,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717465,1508171.00
01/18/2017 00:30,2,0.000,ALERT,213.51,303.28,59.975,1484717404,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,605521.5,605521.5,21184,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717467,1508172.00
01/18/2017 00:30,2,0.000,ALERT,213.96,303.88,60.007,1484717404,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,621350.7,621350.7,20837,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717469,1508173.00
01/18/2017 00:30,2,0.000,ALERT,214.19,303.28,59.975,1484717404,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,610944.6,610944.6,20821,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717470,1508174.00
01/18/2017 00:30,2,0.000,ALERT,214.19,304.48,59.970,1484717404,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,621628.2,621628.2,20847,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717472,1508175.00
01/18/2017 00:30,2,0.000,ALERT,214.19,304.18,59.975,1484717404,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,614458.1,614458.1,20972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717474,1508176.00
01/18/2017 00:30,2,0.000,ALERT,214.19,303.58,59.981,1484717404,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,603054.2,603054.2,21164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717476,1508177.00
01/18/2017 00:30,2,0.000,ALERT,214.64,304.18,59.975,1484717404,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,613597.5,613597.5,20871,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484717478,1508178.00
01/18/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1484717404,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,816911.9,816911.9,21178,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484717480,1508179.00
01/18/2017 00:45,2,0.000,ALERT,213.96,303.28,59.959,1484718303,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,612911.2,612911.2,20846,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718305,1508180.00
01/18/2017 00:45,2,0.000,ALERT,212.38,300.27,59.949,1484718303,"274151322000085","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,843576.7,843576.7,20989,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718307,1508181.00
01/18/2017 00:45,2,0.000,ALERT,213.96,302.98,59.959,1484718303,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,602189.2,602189.2,21221,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718308,1508182.00
01/18/2017 00:45,2,0.000,ALERT,213.51,303.28,59.949,1484718303,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,604979.6,604979.6,21198,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718310,1508183.00
01/18/2017 00:45,2,0.000,ALERT,212.61,302.98,59.965,1484718303,"201051344000646","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,601212.6,601212.6,21182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718312,1508184.00
01/18/2017 00:45,2,0.000,ALERT,211.70,301.17,59.938,1484718303,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,871685.2,871685.2,20750,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718314,1508185.00
01/18/2017 00:45,2,0.000,ALERT,212.83,302.98,59.965,1484718303,"201051344000585","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,611729.3,611729.3,21243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718316,1508186.00
01/18/2017 00:45,2,0.000,ALERT,212.83,303.28,59.954,1484718303,"201051344001230","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,604570.4,604570.4,21102,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718317,1508187.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.28,59.917,1484718303,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,596489.2,596489.2,21215,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484718319,1508188.00
01/18/2017 00:45,2,0.000,ALERT,212.38,302.68,59.954,1484718303,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,611669.7,611669.7,21173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718321,1508189.00
01/18/2017 00:45,2,0.000,ALERT,212.16,299.97,59.949,1484718303,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,717889.0,717889.0,21464,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718323,1508190.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.58,59.954,1484718303,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,620428.9,620428.9,21119,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718325,1508191.00
01/18/2017 00:45,2,0.000,ALERT,212.61,303.58,59.933,1484718303,"201051344000890","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,608639.8,608639.8,21244,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718326,1508192.00
01/18/2017 00:45,2,0.000,ALERT,213.06,302.98,59.949,1484718303,"201051344000438","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,609699.9,609699.9,21255,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718328,1508193.00
01/18/2017 00:45,2,0.000,ALERT,213.06,302.37,59.938,1484718303,"201051344000417","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,594214.4,594214.4,21369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718330,1508194.00
01/18/2017 00:45,2,0.000,ALERT,212.38,300.87,59.944,1484718303,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,863329.3,863329.3,20786,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718332,1508195.00
01/18/2017 00:45,2,0.000,ALERT,213.06,300.87,59.944,1484718303,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,920440.2,920440.2,20898,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718334,1508196.00
01/18/2017 00:45,2,0.000,ALERT,213.51,304.48,59.986,1484718303,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,603504.9,603504.9,21211,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718336,1508197.00
01/18/2017 00:45,2,0.000,ALERT,212.16,301.77,59.991,1484718303,"274151322000095","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,911447.9,911447.9,20962,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718338,1508198.00
