ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 00:45,2,0.000,ALERT,213.29,303.28,59.954,1484718303,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,566555.3,566555.3,21243,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718340,1508199.00
01/18/2017 00:45,2,0.000,ALERT,212.83,302.37,59.975,1484718303,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,609897.6,609897.6,21273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718341,1508200.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.58,59.949,1484718303,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,613528.3,613528.3,20985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718343,1508201.00
01/18/2017 00:45,2,0.000,ALERT,213.96,302.98,59.959,1484718303,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,612180.4,612180.4,20918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484718345,1508202.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.28,59.965,1484718303,"201051344000685","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,609013.4,609013.4,21173,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718347,1508203.00
01/18/2017 00:45,2,0.000,ALERT,213.06,302.68,59.959,1484718303,"201051344000917","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,606013.9,606013.9,21183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718349,1508204.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.28,59.965,1484718303,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,611980.0,611980.0,21047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718350,1508205.00
01/18/2017 00:45,2,0.000,ALERT,212.83,302.07,59.959,1484718303,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,604526.0,604526.0,21218,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718352,1508206.00
01/18/2017 00:45,2,0.000,ALERT,211.93,300.87,59.970,1484718303,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,828669.5,828669.5,20904,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718354,1508207.00
01/18/2017 00:45,2,0.000,ALERT,212.83,299.67,59.949,1484718303,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,718883.1,718883.1,21364,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718356,1508208.00
01/18/2017 00:45,2,0.000,ALERT,212.61,302.98,59.959,1484718303,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,600167.7,600167.7,21267,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484718357,1508209.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.88,59.938,1484718303,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,615964.1,615964.1,21156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718359,1508210.00
01/18/2017 00:45,2,0.000,ALERT,212.83,302.37,59.965,1484718303,"201051344001203","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,608511.9,608511.9,21268,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484718361,1508211.00
01/18/2017 00:45,2,0.000,ALERT,212.16,300.57,59.996,1484718303,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,844874.9,844874.9,20984,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718363,1508212.00
01/18/2017 00:45,2,0.000,ALERT,213.74,302.68,59.959,1484718303,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,602382.7,602382.7,21249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718365,1508213.00
01/18/2017 00:45,2,0.000,ALERT,212.61,302.68,59.965,1484718303,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,605521.5,605521.5,21186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718366,1508214.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.58,59.959,1484718303,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,621350.7,621350.7,20839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484718368,1508215.00
01/18/2017 00:45,2,0.000,ALERT,213.51,302.98,59.959,1484718303,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,610944.6,610944.6,20823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484718370,1508216.00
01/18/2017 00:45,2,0.000,ALERT,213.51,304.18,59.959,1484718303,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,621628.2,621628.2,20849,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718372,1508217.00
01/18/2017 00:45,2,0.000,ALERT,213.29,303.28,59.954,1484718303,"201051344000983","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,614458.1,614458.1,20974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718374,1508218.00
01/18/2017 00:45,2,0.000,ALERT,213.51,303.28,59.917,1484718303,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,603054.2,603054.2,21166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718375,1508219.00
01/18/2017 00:45,2,0.000,ALERT,213.96,303.88,59.954,1484718303,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,613597.5,613597.5,20873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718377,1508220.00
01/18/2017 00:45,2,0.000,ALERT,212.38,299.37,59.954,1484718303,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,816911.9,816911.9,21180,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484718379,1508221.00
01/18/2017 01:00,2,0.000,ALERT,213.96,302.98,59.965,1484719203,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,612911.2,612911.2,20848,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719205,1508222.00
01/18/2017 01:00,2,0.000,ALERT,212.38,300.57,59.986,1484719203,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,843576.7,843576.7,20991,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719207,1508223.00
01/18/2017 01:00,2,0.000,ALERT,214.19,302.98,59.938,1484719203,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,602189.2,602189.2,21223,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719209,1508224.00
01/18/2017 01:00,2,0.000,ALERT,213.51,302.98,59.965,1484719203,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,604979.6,604979.6,21200,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719210,1508225.00
01/18/2017 01:00,2,0.000,ALERT,212.83,303.28,59.965,1484719203,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,601212.6,601212.6,21184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719212,1508226.00
01/18/2017 01:00,2,0.000,ALERT,211.93,300.57,59.954,1484719203,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,871685.2,871685.2,20752,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719214,1508227.00
01/18/2017 01:00,2,0.000,ALERT,213.06,303.28,59.965,1484719203,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,611729.3,611729.3,21245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719216,1508228.00
01/18/2017 01:00,2,0.000,ALERT,212.83,303.28,59.965,1484719203,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,604570.4,604570.4,21104,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719218,1508229.00
01/18/2017 01:00,2,0.000,ALERT,213.51,303.88,59.965,1484719203,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,596489.2,596489.2,21217,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719219,1508230.00
01/18/2017 01:00,2,0.000,ALERT,212.61,302.68,59.959,1484719203,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,611669.7,611669.7,21175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719221,1508231.00
01/18/2017 01:00,2,0.000,ALERT,212.16,299.97,59.965,1484719203,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,717889.0,717889.0,21466,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719223,1508232.00
01/18/2017 01:00,2,0.000,ALERT,213.51,303.58,59.954,1484719203,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,620428.9,620428.9,21121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719225,1508233.00
01/18/2017 01:00,2,0.000,ALERT,212.83,303.58,59.965,1484719203,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,608639.8,608639.8,21246,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719227,1508234.00
01/18/2017 01:00,2,0.000,ALERT,213.06,302.98,59.917,1484719203,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,609699.9,609699.9,21257,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719228,1508235.00
01/18/2017 01:00,2,0.000,ALERT,213.29,302.37,59.991,1484719203,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,594214.4,594214.4,21371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719230,1508236.00
01/18/2017 01:00,2,0.000,ALERT,212.61,300.57,59.949,1484719203,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,863329.3,863329.3,20788,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719232,1508237.00
01/18/2017 01:00,2,0.000,ALERT,213.06,301.17,59.922,1484719203,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,920440.2,920440.2,20900,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719234,1508238.00
01/18/2017 01:00,2,0.000,ALERT,213.29,303.58,59.959,1484719203,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,603504.9,603504.9,21213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719235,1508239.00
01/18/2017 01:00,2,0.000,ALERT,212.38,301.77,59.986,1484719203,"274151322000095","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,911447.9,911447.9,20964,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719237,1508240.00
01/18/2017 01:00,2,0.000,ALERT,213.29,302.98,59.933,1484719203,"201051344000988","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,566555.3,566555.3,21245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719239,1508241.00
01/18/2017 01:00,2,0.000,ALERT,212.61,302.07,59.991,1484719203,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,609897.6,609897.6,21275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719241,1508242.00
01/18/2017 01:00,2,0.000,ALERT,213.29,302.98,59.928,1484719203,"201051344000458","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,613528.3,613528.3,20987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719243,1508243.00
01/18/2017 01:00,2,0.000,ALERT,213.96,302.98,59.975,1484719203,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,612180.4,612180.4,20920,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719244,1508244.00
01/18/2017 01:00,2,0.000,ALERT,213.06,302.68,59.933,1484719203,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,609013.4,609013.4,21175,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719246,1508245.00
01/18/2017 01:00,2,0.000,ALERT,213.29,302.68,59.959,1484719203,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,606013.9,606013.9,21185,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719248,1508246.00
01/18/2017 01:00,2,0.000,ALERT,213.29,303.28,59.949,1484719203,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,611980.0,611980.0,21049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719250,1508247.00
01/18/2017 01:00,2,0.000,ALERT,213.06,302.07,59.949,1484719203,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,604526.0,604526.0,21220,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719252,1508248.00
01/18/2017 01:00,2,0.000,ALERT,211.93,300.57,59.954,1484719203,"274151322000088","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,828669.5,828669.5,20906,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719253,1508249.00
01/18/2017 01:00,2,0.000,ALERT,212.83,299.67,59.933,1484719203,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,718883.1,718883.1,21366,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719255,1508250.00
01/18/2017 01:00,2,0.000,ALERT,212.83,302.98,59.949,1484719203,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,600167.7,600167.7,21269,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719257,1508251.00
01/18/2017 01:00,2,0.000,ALERT,213.29,303.58,59.949,1484719203,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,615964.1,615964.1,21158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719259,1508252.00
01/18/2017 01:00,2,0.000,ALERT,213.29,302.68,59.944,1484719203,"201051344001203","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,608511.9,608511.9,21270,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719261,1508253.00
01/18/2017 01:00,2,0.000,ALERT,212.38,300.57,59.975,1484719203,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,844874.9,844874.9,20986,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719262,1508254.00
01/18/2017 01:00,2,0.000,ALERT,213.74,302.37,59.949,1484719203,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,602382.7,602382.7,21251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719264,1508255.00
01/18/2017 01:00,2,0.000,ALERT,213.06,302.98,59.949,1484719203,"201051344001093","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,605521.5,605521.5,21188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719266,1508256.00
01/18/2017 01:00,2,0.000,ALERT,213.29,302.98,59.954,1484719203,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,621350.7,621350.7,20841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719268,1508257.00
01/18/2017 01:00,2,0.000,ALERT,213.51,302.37,59.970,1484719203,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,610944.6,610944.6,20825,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719270,1508258.00
01/18/2017 01:00,2,0.000,ALERT,213.51,303.58,59.954,1484719203,"201051344000569","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,621628.2,621628.2,20851,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719272,1508259.00
01/18/2017 01:00,2,0.000,ALERT,213.51,303.28,59.949,1484719203,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,614458.1,614458.1,20976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719273,1508260.00
01/18/2017 01:00,2,0.000,ALERT,213.74,302.98,59.944,1484719203,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,603054.2,603054.2,21168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719275,1508261.00
01/18/2017 01:00,2,0.000,ALERT,213.96,303.58,59.949,1484719203,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,613597.5,613597.5,20875,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484719277,1508262.00
01/18/2017 01:00,2,0.000,ALERT,212.61,300.57,59.917,1484719203,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,816911.9,816911.9,21182,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484719279,1508263.00
01/18/2017 01:15,2,0.000,ALERT,213.96,303.58,60.007,1484720103,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,612911.2,612911.2,20850,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720105,1508264.00
01/18/2017 01:15,2,0.000,ALERT,212.16,300.27,59.996,1484720103,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,843576.7,843576.7,20993,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720107,1508265.00
01/18/2017 01:15,2,0.000,ALERT,214.19,303.28,60.039,1484720103,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,602189.2,602189.2,21225,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720109,1508266.00
01/18/2017 01:15,2,0.000,ALERT,213.74,303.28,59.996,1484720103,"201051344000469","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,604979.6,604979.6,21202,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720110,1508267.00
01/18/2017 01:15,2,0.000,ALERT,212.61,302.68,59.965,1484720103,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,601212.6,601212.6,21186,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720112,1508268.00
01/18/2017 01:15,2,0.000,ALERT,211.70,300.87,60.002,1484720103,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,871685.2,871685.2,20754,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720114,1508269.00
01/18/2017 01:15,2,0.000,ALERT,212.83,302.68,60.002,1484720103,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,611729.3,611729.3,21247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720116,1508270.00
01/18/2017 01:15,2,0.000,ALERT,212.83,303.28,60.002,1484720103,"201051344001230","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,604570.4,604570.4,21106,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720118,1508271.00
01/18/2017 01:15,2,0.000,ALERT,213.51,303.58,60.002,1484720103,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,596489.2,596489.2,21219,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720119,1508272.00
01/18/2017 01:15,2,0.000,ALERT,212.61,302.98,59.986,1484720103,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,611669.7,611669.7,21177,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720121,1508273.00
01/18/2017 01:15,2,0.000,ALERT,211.93,299.97,59.996,1484720103,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,717889.0,717889.0,21468,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720123,1508274.00
01/18/2017 01:15,2,0.000,ALERT,213.51,304.18,59.996,1484720103,"201051344000579","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,620428.9,620428.9,21123,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720125,1508275.00
01/18/2017 01:15,2,0.000,ALERT,212.83,303.28,60.007,1484720103,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,608639.8,608639.8,21248,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720127,1508276.00
01/18/2017 01:15,2,0.000,ALERT,213.06,302.98,60.002,1484720103,"201051344000438","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,609699.9,609699.9,21259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720128,1508277.00
01/18/2017 01:15,2,0.000,ALERT,213.29,302.68,59.996,1484720103,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,594214.4,594214.4,21373,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720130,1508278.00
01/18/2017 01:15,2,0.000,ALERT,212.16,301.17,60.023,1484720103,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,863329.3,863329.3,20790,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720132,1508279.00
01/18/2017 01:15,2,0.000,ALERT,212.83,300.27,59.996,1484720103,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,920440.2,920440.2,20902,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720134,1508280.00
01/18/2017 01:15,2,0.000,ALERT,213.29,304.18,59.996,1484720103,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,603504.9,603504.9,21215,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720135,1508281.00
01/18/2017 01:15,2,0.000,ALERT,211.93,301.47,59.991,1484720103,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,911447.9,911447.9,20966,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720137,1508282.00
01/18/2017 01:15,2,0.000,ALERT,213.29,303.28,60.002,1484720103,"201051344000988","219011344069620",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,566555.3,566555.3,21247,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720139,1508283.00
01/18/2017 01:15,2,0.000,ALERT,212.61,301.77,60.002,1484720103,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,609897.6,609897.6,21277,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720141,1508284.00
01/18/2017 01:15,2,0.000,ALERT,213.51,303.58,60.002,1484720103,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,613528.3,613528.3,20989,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720143,1508285.00
01/18/2017 01:15,2,0.000,ALERT,213.96,303.58,60.012,1484720103,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,612180.4,612180.4,20922,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720145,1508286.00
01/18/2017 01:15,2,0.000,ALERT,213.29,302.68,60.002,1484720103,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,609013.4,609013.4,21177,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720146,1508287.00
01/18/2017 01:15,2,0.000,ALERT,213.06,302.37,59.959,1484720103,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,606013.9,606013.9,21187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720148,1508288.00
01/18/2017 01:15,2,0.000,ALERT,213.06,302.98,59.996,1484720103,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,611980.0,611980.0,21051,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720150,1508289.00
01/18/2017 01:15,2,0.000,ALERT,212.83,302.07,60.002,1484720103,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,604526.0,604526.0,21222,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720152,1508290.00
01/18/2017 01:15,2,0.000,ALERT,211.93,300.27,59.991,1484720103,"274151322000088","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,828669.5,828669.5,20908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720154,1508291.00
01/18/2017 01:15,2,0.000,ALERT,212.83,300.27,59.996,1484720103,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,718883.1,718883.1,21368,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720155,1508292.00
01/18/2017 01:15,2,0.000,ALERT,212.61,302.68,59.996,1484720103,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,600167.7,600167.7,21271,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720157,1508293.00
01/18/2017 01:15,2,0.000,ALERT,213.29,304.48,59.996,1484720103,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,615964.1,615964.1,21160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720159,1508294.00
01/18/2017 01:15,2,0.000,ALERT,213.06,302.37,59.991,1484720103,"201051344001203","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,608511.9,608511.9,21272,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720161,1508295.00
01/18/2017 01:15,2,0.000,ALERT,212.38,300.87,59.996,1484720103,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,844874.9,844874.9,20988,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720163,1508296.00
01/18/2017 01:15,2,0.000,ALERT,213.96,303.58,60.007,1484720103,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,602382.7,602382.7,21253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720164,1508297.00
01/18/2017 01:15,2,0.000,ALERT,213.06,302.98,59.981,1484720103,"201051344001093","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,605521.5,605521.5,21190,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720166,1508298.00
01/18/2017 01:15,2,0.000,ALERT,213.51,303.88,59.959,1484720103,"201051344000900","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,621350.7,621350.7,20843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720168,1508299.00
01/18/2017 01:15,2,0.000,ALERT,213.74,303.28,59.965,1484720103,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,610944.6,610944.6,20827,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720170,1508300.00
01/18/2017 01:15,2,0.000,ALERT,213.74,304.78,59.991,1484720103,"201051344000569","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,621628.2,621628.2,20853,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720172,1508301.00
01/18/2017 01:15,2,0.000,ALERT,213.51,304.18,59.938,1484720103,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,614458.1,614458.1,20978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720173,1508302.00
01/18/2017 01:15,2,0.000,ALERT,213.74,303.88,59.996,1484720103,"201051344001158","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,603054.2,603054.2,21170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484720175,1508303.00
01/18/2017 01:15,2,0.000,ALERT,214.19,304.48,59.986,1484720103,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,613597.5,613597.5,20877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720177,1508304.00
01/18/2017 01:15,2,0.000,ALERT,212.38,299.97,59.975,1484720103,"274151322000087","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,816911.9,816911.9,21184,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484720179,1508305.00
01/18/2017 01:30,2,0.000,ALERT,214.41,303.88,59.970,1484721004,"201051344000645","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,612911.2,612911.2,20852,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721006,1508306.00
01/18/2017 01:30,2,0.000,ALERT,213.06,302.07,59.970,1484721004,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,843576.7,843576.7,20995,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721007,1508307.00
01/18/2017 01:30,2,0.000,ALERT,214.41,303.58,60.002,1484721004,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,602189.2,602189.2,21227,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721009,1508308.00
01/18/2017 01:30,2,0.000,ALERT,214.19,304.18,59.981,1484721004,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,604979.6,604979.6,21204,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721011,1508309.00
01/18/2017 01:30,2,0.000,ALERT,213.06,302.98,59.954,1484721004,"201051344000646","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,601212.6,601212.6,21188,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721013,1508310.00
01/18/2017 01:30,2,0.000,ALERT,212.61,301.17,59.938,1484721004,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,871685.2,871685.2,20756,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721015,1508311.00
01/18/2017 01:30,2,0.000,ALERT,213.74,303.88,59.991,1484721004,"201051344000585","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,611729.3,611729.3,21249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721016,1508312.00
01/18/2017 01:30,2,0.000,ALERT,213.51,304.18,59.954,1484721004,"201051344001230","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,604570.4,604570.4,21108,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721018,1508313.00
01/18/2017 01:30,2,0.000,ALERT,213.96,304.18,59.954,1484721004,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,596489.2,596489.2,21221,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721020,1508314.00
01/18/2017 01:30,2,0.000,ALERT,213.06,303.58,59.986,1484721004,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,611669.7,611669.7,21179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721022,1508315.00
01/18/2017 01:30,2,0.000,ALERT,212.61,300.87,59.944,1484721004,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,717889.0,717889.0,21470,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721024,1508316.00
01/18/2017 01:30,2,0.000,ALERT,213.96,304.48,59.986,1484721004,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,620428.9,620428.9,21125,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721025,1508317.00
01/18/2017 01:30,2,0.000,ALERT,213.06,303.58,60.007,1484721004,"201051344000890","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,608639.8,608639.8,21250,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721027,1508318.00
01/18/2017 01:30,2,0.000,ALERT,213.51,303.58,59.996,1484721004,"201051344000438","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,609699.9,609699.9,21261,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721029,1508319.00
01/18/2017 01:30,2,0.000,ALERT,213.74,303.28,59.991,1484721004,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,594214.4,594214.4,21375,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721031,1508320.00
01/18/2017 01:30,2,0.000,ALERT,212.83,302.07,59.991,1484721004,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,863329.3,863329.3,20792,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721033,1508321.00
01/18/2017 01:30,2,0.000,ALERT,213.51,301.17,59.954,1484721004,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,920440.2,920440.2,20904,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721034,1508322.00
01/18/2017 01:30,2,0.000,ALERT,213.74,304.48,59.991,1484721004,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,603504.9,603504.9,21217,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721036,1508323.00
01/18/2017 01:30,2,0.000,ALERT,212.61,302.37,59.981,1484721004,"274151322000095","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,911447.9,911447.9,20968,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721038,1508324.00
01/18/2017 01:30,2,0.000,ALERT,213.74,303.58,59.986,1484721004,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,566555.3,566555.3,21249,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721040,1508325.00
01/18/2017 01:30,2,0.000,ALERT,213.06,302.68,59.986,1484721004,"201051344001025","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,609897.6,609897.6,21279,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721042,1508326.00
01/18/2017 01:30,2,0.000,ALERT,213.74,304.18,59.991,1484721004,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,613528.3,613528.3,20991,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721043,1508327.00
01/18/2017 01:30,2,0.000,ALERT,214.41,303.88,59.996,1484721004,"201051344000853","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,612180.4,612180.4,20924,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721045,1508328.00
01/18/2017 01:30,2,0.000,ALERT,213.51,303.28,59.991,1484721004,"201051344000685","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,609013.4,609013.4,21179,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721047,1508329.00
01/18/2017 01:30,2,0.000,ALERT,213.51,302.98,59.991,1484721004,"201051344000917","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,606013.9,606013.9,21189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721049,1508330.00
01/18/2017 01:30,2,0.000,ALERT,213.51,303.28,59.991,1484721004,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,611980.0,611980.0,21053,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721051,1508331.00
01/18/2017 01:30,2,0.000,ALERT,213.29,302.37,59.991,1484721004,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,604526.0,604526.0,21224,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721052,1508332.00
01/18/2017 01:30,2,0.000,ALERT,212.38,300.87,59.996,1484721004,"274151322000088","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,828669.5,828669.5,20910,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721054,1508333.00
01/18/2017 01:30,2,0.000,ALERT,213.51,300.57,59.991,1484721004,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,718883.1,718883.1,21370,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721056,1508334.00
01/18/2017 01:30,2,0.000,ALERT,213.06,303.28,59.986,1484721004,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,600167.7,600167.7,21273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721058,1508335.00
01/18/2017 01:30,2,0.000,ALERT,213.29,304.18,60.007,1484721004,"201051344000594","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,615964.1,615964.1,21162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721060,1508336.00
01/18/2017 01:30,2,0.000,ALERT,213.51,302.98,59.981,1484721004,"201051344001203","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,608511.9,608511.9,21274,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721061,1508337.00
01/18/2017 01:30,2,0.000,ALERT,212.61,301.47,59.959,1484721004,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,844874.9,844874.9,20990,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721063,1508338.00
01/18/2017 01:30,2,0.000,ALERT,213.96,303.28,59.986,1484721004,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,602382.7,602382.7,21255,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721065,1508339.00
01/18/2017 01:30,2,0.000,ALERT,213.29,302.98,59.981,1484721004,"201051344001093","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,605521.5,605521.5,21192,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721067,1508340.00
01/18/2017 01:30,2,0.000,ALERT,213.51,303.88,59.970,1484721004,"201051344000900","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,621350.7,621350.7,20845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721069,1508341.00
01/18/2017 01:30,2,0.000,ALERT,214.19,303.58,59.970,1484721004,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,610944.6,610944.6,20829,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721070,1508342.00
01/18/2017 01:30,2,0.000,ALERT,213.96,304.48,59.970,1484721004,"201051344000569","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,621628.2,621628.2,20855,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721072,1508343.00
