ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 01:30,2,0.000,ALERT,213.74,304.18,59.981,1484721004,"201051344000983","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,614458.1,614458.1,20980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721074,1508344.00
01/18/2017 01:30,2,0.000,ALERT,213.96,303.88,59.928,1484721004,"201051344001158","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,603054.2,603054.2,21172,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721076,1508345.00
01/18/2017 01:30,2,0.000,ALERT,214.41,304.48,59.986,1484721004,"201051344000576","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,613597.5,613597.5,20879,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721078,1508346.00
01/18/2017 01:30,2,0.000,ALERT,212.83,300.87,59.970,1484721004,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,816911.9,816911.9,21186,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721079,1508347.00
01/18/2017 01:45,2,0.000,ALERT,213.74,303.28,59.986,1484721903,"201051344000645","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,612911.2,612911.2,20854,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721905,1508348.00
01/18/2017 01:45,2,0.000,ALERT,212.83,300.87,59.986,1484721903,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,843576.7,843576.7,20997,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721907,1508349.00
01/18/2017 01:45,2,0.000,ALERT,213.96,303.28,59.949,1484721903,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,602189.2,602189.2,21229,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721909,1508350.00
01/18/2017 01:45,2,0.000,ALERT,213.29,303.28,59.991,1484721903,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,604979.6,604979.6,21206,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721911,1508351.00
01/18/2017 01:45,2,0.000,ALERT,212.61,302.37,59.996,1484721903,"201051344000646","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,601212.6,601212.6,21190,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721912,1508352.00
01/18/2017 01:45,2,0.000,ALERT,212.61,301.47,59.981,1484721903,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,871685.2,871685.2,20758,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721914,1508353.00
01/18/2017 01:45,2,0.000,ALERT,212.83,302.37,60.018,1484721903,"201051344000585","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,611729.3,611729.3,21251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721916,1508354.00
01/18/2017 01:45,2,0.000,ALERT,212.61,302.68,59.996,1484721903,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,604570.4,604570.4,21110,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721918,1508355.00
01/18/2017 01:45,2,0.000,ALERT,213.29,303.58,59.996,1484721903,"201051344000582","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,596489.2,596489.2,21223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721920,1508356.00
01/18/2017 01:45,2,0.000,ALERT,212.38,302.37,59.986,1484721903,"201051344000955","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,611669.7,611669.7,21181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721921,1508357.00
01/18/2017 01:45,2,0.000,ALERT,212.61,300.27,59.991,1484721903,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,717889.0,717889.0,21472,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721923,1508358.00
01/18/2017 01:45,2,0.000,ALERT,213.29,303.88,60.018,1484721903,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,620428.9,620428.9,21127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721925,1508359.00
01/18/2017 01:45,2,0.000,ALERT,212.61,302.68,59.981,1484721903,"201051344000890","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,608639.8,608639.8,21252,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721927,1508360.00
01/18/2017 01:45,2,0.000,ALERT,212.83,302.37,59.996,1484721903,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,609699.9,609699.9,21263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721929,1508361.00
01/18/2017 01:45,2,0.000,ALERT,213.06,302.07,59.981,1484721903,"201051344000417","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,594214.4,594214.4,21377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721931,1508362.00
01/18/2017 01:45,2,0.000,ALERT,212.83,301.47,59.986,1484721903,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,863329.3,863329.3,20794,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721932,1508363.00
01/18/2017 01:45,2,0.000,ALERT,213.29,301.77,59.991,1484721903,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,920440.2,920440.2,20906,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721934,1508364.00
01/18/2017 01:45,2,0.000,ALERT,213.29,303.88,59.986,1484721903,"201051344000868","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,603504.9,603504.9,21219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721936,1508365.00
01/18/2017 01:45,2,0.000,ALERT,212.61,302.07,59.986,1484721903,"274151322000095","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,911447.9,911447.9,20970,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721938,1508366.00
01/18/2017 01:45,2,0.000,ALERT,213.06,303.28,59.986,1484721903,"201051344000988","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,566555.3,566555.3,21251,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721939,1508367.00
01/18/2017 01:45,2,0.000,ALERT,212.83,301.77,60.018,1484721903,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,609897.6,609897.6,21281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721941,1508368.00
01/18/2017 01:45,2,0.000,ALERT,213.06,303.28,59.986,1484721903,"201051344000458","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,613528.3,613528.3,20993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721943,1508369.00
01/18/2017 01:45,2,0.000,ALERT,213.74,303.58,59.965,1484721903,"201051344000853","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,612180.4,612180.4,20926,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721945,1508370.00
01/18/2017 01:45,2,0.000,ALERT,213.06,302.68,59.996,1484721903,"201051344000685","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,609013.4,609013.4,21181,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721947,1508371.00
01/18/2017 01:45,2,0.000,ALERT,213.06,302.07,60.023,1484721903,"201051344000917","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,606013.9,606013.9,21191,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721948,1508372.00
01/18/2017 01:45,2,0.000,ALERT,213.29,302.98,59.986,1484721903,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,611980.0,611980.0,21055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721950,1508373.00
01/18/2017 01:45,2,0.000,ALERT,212.83,301.77,59.981,1484721903,"201051344000651","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,604526.0,604526.0,21226,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721952,1508374.00
01/18/2017 01:45,2,0.000,ALERT,212.38,301.77,59.986,1484721903,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,828669.5,828669.5,20912,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721954,1508375.00
01/18/2017 01:45,2,0.000,ALERT,213.29,300.57,59.981,1484721903,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,718883.1,718883.1,21372,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721956,1508376.00
01/18/2017 01:45,2,0.000,ALERT,212.61,302.68,59.975,1484721903,"201051344001135","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,600167.7,600167.7,21275,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721957,1508377.00
01/18/2017 01:45,2,0.000,ALERT,213.06,304.18,59.981,1484721903,"201051344000594","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,615964.1,615964.1,21164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721960,1508378.00
01/18/2017 01:45,2,0.000,ALERT,212.83,302.37,59.981,1484721903,"201051344001203","219011344069620",0.00,0.00,0,301.17,307.18,0.0,0.0,0.000,608511.9,608511.9,21276,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721961,1508379.00
01/18/2017 01:45,2,0.000,ALERT,212.83,302.07,59.975,1484721903,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,844874.9,844874.9,20992,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721963,1508380.00
01/18/2017 01:45,2,0.000,ALERT,213.29,302.98,59.981,1484721903,"201051344000867","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,602382.7,602382.7,21257,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721965,1508381.00
01/18/2017 01:45,2,0.000,ALERT,212.83,302.37,59.981,1484721903,"201051344001093","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,605521.5,605521.5,21194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721967,1508382.00
01/18/2017 01:45,2,0.000,ALERT,213.06,303.88,59.975,1484721903,"201051344000900","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,621350.7,621350.7,20847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721969,1508383.00
01/18/2017 01:45,2,0.000,ALERT,213.51,302.98,59.986,1484721903,"201051344000648","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,610944.6,610944.6,20831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721971,1508384.00
01/18/2017 01:45,2,0.000,ALERT,213.29,304.18,59.975,1484721903,"201051344000569","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,621628.2,621628.2,20857,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721972,1508385.00
01/18/2017 01:45,2,0.000,ALERT,213.29,303.88,59.981,1484721903,"201051344000983","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,614458.1,614458.1,20982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484721974,1508386.00
01/18/2017 01:45,2,0.000,ALERT,213.51,303.58,59.981,1484721903,"201051344001158","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,603054.2,603054.2,21174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721976,1508387.00
01/18/2017 01:45,2,0.000,ALERT,213.74,304.18,59.991,1484721903,"201051344000576","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,613597.5,613597.5,20881,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721978,1508388.00
01/18/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1484721903,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,816911.9,816911.9,21188,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484721980,1508389.00
01/18/2017 02:00,2,0.000,ALERT,213.51,302.98,59.959,1484722804,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,612911.2,612911.2,20856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722806,1508390.00
01/18/2017 02:00,2,0.000,ALERT,212.61,301.47,59.949,1484722804,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,843576.7,843576.7,20999,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722807,1508391.00
01/18/2017 02:00,2,0.000,ALERT,213.51,302.68,59.933,1484722804,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,602189.2,602189.2,21231,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722809,1508392.00
01/18/2017 02:00,2,0.000,ALERT,213.06,302.98,59.970,1484722804,"201051344000469","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,604979.6,604979.6,21208,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722811,1508393.00
01/18/2017 02:00,2,0.000,ALERT,212.61,302.37,59.970,1484722804,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,601212.6,601212.6,21192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722813,1508394.00
01/18/2017 02:00,2,0.000,ALERT,212.38,301.77,59.959,1484722804,"274151322000052","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,871685.2,871685.2,20760,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722815,1508395.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.68,59.986,1484722804,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,611729.3,611729.3,21253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722816,1508396.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.98,59.981,1484722804,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,604570.4,604570.4,21112,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722818,1508397.00
01/18/2017 02:00,2,0.000,ALERT,213.06,303.28,59.970,1484722804,"201051344000582","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,596489.2,596489.2,21225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722820,1508398.00
01/18/2017 02:00,2,0.000,ALERT,212.16,302.37,59.975,1484722804,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,611669.7,611669.7,21183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722822,1508399.00
01/18/2017 02:00,2,0.000,ALERT,212.38,300.57,60.007,1484722804,"274151322000094","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,717889.0,717889.0,21474,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722823,1508400.00
01/18/2017 02:00,2,0.000,ALERT,212.83,303.28,59.991,1484722804,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,620428.9,620428.9,21129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722825,1508401.00
01/18/2017 02:00,2,0.000,ALERT,212.61,302.98,59.970,1484722804,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,608639.8,608639.8,21254,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722827,1508402.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.37,59.959,1484722804,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,609699.9,609699.9,21265,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722829,1508403.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.07,59.986,1484722804,"201051344000417","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,594214.4,594214.4,21379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722831,1508404.00
01/18/2017 02:00,2,0.000,ALERT,212.38,302.07,59.981,1484722804,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,863329.3,863329.3,20796,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722833,1508405.00
01/18/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1484722804,"274151322000076","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,920440.2,920440.2,20908,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722834,1508406.00
01/18/2017 02:00,2,0.000,ALERT,212.83,303.28,59.970,1484722804,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,603504.9,603504.9,21221,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722836,1508407.00
01/18/2017 02:00,2,0.000,ALERT,212.61,302.68,59.981,1484722804,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,911447.9,911447.9,20972,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722838,1508408.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.37,59.970,1484722804,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,566555.3,566555.3,21253,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722840,1508409.00
01/18/2017 02:00,2,0.000,ALERT,212.38,301.47,59.975,1484722804,"201051344001025","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,609897.6,609897.6,21283,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722841,1508410.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.68,60.002,1484722804,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,613528.3,613528.3,20995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722843,1508411.00
01/18/2017 02:00,2,0.000,ALERT,213.51,302.37,59.970,1484722804,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,612180.4,612180.4,20928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722845,1508412.00
01/18/2017 02:00,2,0.000,ALERT,213.06,302.37,59.991,1484722804,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,609013.4,609013.4,21183,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722847,1508413.00
01/18/2017 02:00,2,0.000,ALERT,212.83,301.77,59.970,1484722804,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,606013.9,606013.9,21193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722849,1508414.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.68,59.959,1484722804,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,611980.0,611980.0,21057,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722850,1508415.00
01/18/2017 02:00,2,0.000,ALERT,212.83,301.77,59.975,1484722804,"201051344000651","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,604526.0,604526.0,21228,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722852,1508416.00
01/18/2017 02:00,2,0.000,ALERT,211.93,300.87,59.965,1484722804,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,828669.5,828669.5,20914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722854,1508417.00
01/18/2017 02:00,2,0.000,ALERT,212.83,299.97,59.970,1484722804,"274151322000068","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,718883.1,718883.1,21374,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722856,1508418.00
01/18/2017 02:00,2,0.000,ALERT,212.38,301.77,59.970,1484722804,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,600167.7,600167.7,21277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722857,1508419.00
01/18/2017 02:00,2,0.000,ALERT,212.61,303.28,59.965,1484722804,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,615964.1,615964.1,21166,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722859,1508420.00
01/18/2017 02:00,2,0.000,ALERT,212.61,301.77,59.970,1484722804,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,608511.9,608511.9,21278,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722861,1508421.00
01/18/2017 02:00,2,0.000,ALERT,212.38,301.47,60.012,1484722804,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,844874.9,844874.9,20994,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722863,1508422.00
01/18/2017 02:00,2,0.000,ALERT,213.29,302.07,59.975,1484722804,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,602382.7,602382.7,21259,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722865,1508423.00
01/18/2017 02:00,2,0.000,ALERT,212.61,302.07,59.965,1484722804,"201051344001093","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,605521.5,605521.5,21196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722867,1508424.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.68,59.981,1484722804,"201051344000900","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,621350.7,621350.7,20849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722868,1508425.00
01/18/2017 02:00,2,0.000,ALERT,213.06,302.07,59.954,1484722804,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,610944.6,610944.6,20833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722870,1508426.00
01/18/2017 02:00,2,0.000,ALERT,213.06,303.28,59.975,1484722804,"201051344000569","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,621628.2,621628.2,20859,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722872,1508427.00
01/18/2017 02:00,2,0.000,ALERT,212.83,302.68,59.959,1484722804,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,614458.1,614458.1,20984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484722874,1508428.00
01/18/2017 02:00,2,0.000,ALERT,213.06,302.68,59.959,1484722804,"201051344001158","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,603054.2,603054.2,21176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722876,1508429.00
01/18/2017 02:00,2,0.000,ALERT,213.51,302.98,59.975,1484722804,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,613597.5,613597.5,20883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722877,1508430.00
01/18/2017 02:00,2,0.000,ALERT,212.61,299.97,59.981,1484722804,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,816911.9,816911.9,21190,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484722879,1508431.00
01/18/2017 02:15,2,0.000,ALERT,212.38,301.17,59.959,1484723703,"201051344000645","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,612911.2,612911.2,20858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484723706,1508432.00
01/18/2017 02:15,2,0.000,ALERT,211.48,299.37,59.949,1484723703,"274151322000085","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,843576.7,843576.7,21001,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723707,1508433.00
01/18/2017 02:15,2,0.000,ALERT,212.61,301.17,59.933,1484723703,"201051344000633","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,602189.2,602189.2,21233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723709,1508434.00
01/18/2017 02:15,2,0.000,ALERT,211.93,301.17,59.954,1484723703,"201051344000469","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,604979.6,604979.6,21210,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484723711,1508435.00
01/18/2017 02:15,2,0.000,ALERT,211.03,299.97,59.965,1484723703,"201051344000646","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,601212.6,601212.6,21194,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723713,1508436.00
01/18/2017 02:15,2,0.000,ALERT,211.03,298.77,59.959,1484723703,"274151322000052","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,871685.2,871685.2,20762,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723715,1508437.00
01/18/2017 02:15,2,0.000,ALERT,211.25,299.97,59.965,1484723703,"201051344000585","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,611729.3,611729.3,21255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723716,1508438.00
01/18/2017 02:15,2,0.000,ALERT,211.03,300.57,59.944,1484723703,"201051344001230","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,604570.4,604570.4,21114,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723718,1508439.00
01/18/2017 02:15,2,0.000,ALERT,211.70,300.87,60.002,1484723703,"201051344000582","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,596489.2,596489.2,21227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723720,1508440.00
01/18/2017 02:15,2,0.000,ALERT,210.57,299.67,59.944,1484723703,"201051344000955","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,611669.7,611669.7,21185,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723722,1508441.00
01/18/2017 02:15,2,0.000,ALERT,211.25,299.07,59.944,1484723703,"274151322000094","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,717889.0,717889.0,21476,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723724,1508442.00
01/18/2017 02:15,2,0.000,ALERT,211.93,301.77,59.922,1484723703,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,620428.9,620428.9,21131,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723725,1508443.00
01/18/2017 02:15,2,0.000,ALERT,211.25,300.87,59.933,1484723703,"201051344000890","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,608639.8,608639.8,21256,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723727,1508444.00
01/18/2017 02:15,2,0.000,ALERT,211.48,300.57,59.959,1484723703,"201051344000438","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,609699.9,609699.9,21267,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723729,1508445.00
01/18/2017 02:15,2,0.000,ALERT,211.70,299.97,59.959,1484723703,"201051344000417","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,594214.4,594214.4,21381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723731,1508446.00
01/18/2017 02:15,2,0.000,ALERT,211.25,299.97,59.944,1484723703,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,863329.3,863329.3,20798,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723732,1508447.00
01/18/2017 02:15,2,0.000,ALERT,212.16,300.27,59.959,1484723703,"274151322000076","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,920440.2,920440.2,20910,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723734,1508448.00
01/18/2017 02:15,2,0.000,ALERT,211.70,301.77,59.965,1484723703,"201051344000868","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,603504.9,603504.9,21223,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723736,1508449.00
01/18/2017 02:15,2,0.000,ALERT,211.48,300.57,59.959,1484723703,"274151322000095","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,911447.9,911447.9,20974,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723738,1508450.00
01/18/2017 02:15,2,0.000,ALERT,211.70,300.87,59.970,1484723703,"201051344000988","219011344069620",0.00,1.50,0,296.96,304.48,0.0,0.0,0.000,566555.3,566555.3,21255,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723740,1508451.00
01/18/2017 02:15,2,0.000,ALERT,211.25,299.67,59.944,1484723703,"201051344001025","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,609897.6,609897.6,21285,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723742,1508452.00
01/18/2017 02:15,2,0.000,ALERT,211.93,301.47,59.959,1484723703,"201051344000458","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,613528.3,613528.3,20997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723744,1508453.00
01/18/2017 02:15,2,0.000,ALERT,212.61,301.17,59.944,1484723703,"201051344000853","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,612180.4,612180.4,20930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484723745,1508454.00
01/18/2017 02:15,2,0.000,ALERT,211.70,300.57,59.965,1484723703,"201051344000685","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,609013.4,609013.4,21185,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723747,1508455.00
01/18/2017 02:15,2,0.000,ALERT,211.48,299.97,59.970,1484723703,"201051344000917","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,606013.9,606013.9,21195,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484723749,1508456.00
01/18/2017 02:15,2,0.000,ALERT,211.70,300.57,59.965,1484723703,"201051344001145","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,611980.0,611980.0,21059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723751,1508457.00
01/18/2017 02:15,2,0.000,ALERT,211.48,299.67,59.959,1484723703,"201051344000651","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,604526.0,604526.0,21230,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723753,1508458.00
01/18/2017 02:15,2,0.000,ALERT,211.25,299.67,59.954,1484723703,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,828669.5,828669.5,20916,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723754,1508459.00
01/18/2017 02:15,2,0.000,ALERT,212.38,299.07,59.949,1484723703,"274151322000068","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,718883.1,718883.1,21376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723756,1508460.00
01/18/2017 02:15,2,0.000,ALERT,210.80,299.97,59.986,1484723703,"201051344001135","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,600167.7,600167.7,21279,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484723758,1508461.00
01/18/2017 02:15,2,0.000,ALERT,211.70,301.77,59.922,1484723703,"201051344000594","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,615964.1,615964.1,21168,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723760,1508462.00
01/18/2017 02:15,2,0.000,ALERT,211.48,299.97,59.949,1484723703,"201051344001203","219011344069620",0.00,0.50,0,298.47,305.68,0.0,0.0,0.000,608511.9,608511.9,21280,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723761,1508463.00
01/18/2017 02:15,2,0.000,ALERT,211.48,300.57,59.954,1484723703,"274151322000054","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,844874.9,844874.9,20996,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723763,1508464.00
01/18/2017 02:15,2,0.000,ALERT,212.38,300.87,59.954,1484723703,"201051344000867","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,602382.7,602382.7,21261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723765,1508465.00
01/18/2017 02:15,2,0.000,ALERT,211.25,300.27,59.944,1484723703,"201051344001093","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,605521.5,605521.5,21198,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723767,1508466.00
01/18/2017 02:15,2,0.000,ALERT,211.70,301.17,59.991,1484723703,"201051344000900","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,621350.7,621350.7,20851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723769,1508467.00
01/18/2017 02:15,2,0.000,ALERT,212.16,300.57,59.959,1484723703,"201051344000648","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,610944.6,610944.6,20835,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723771,1508468.00
01/18/2017 02:15,2,0.000,ALERT,212.16,301.77,59.965,1484723703,"201051344000569","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,621628.2,621628.2,20861,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484723772,1508469.00
01/18/2017 02:15,2,0.000,ALERT,211.93,301.47,59.959,1484723703,"201051344000983","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,614458.1,614458.1,20986,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723774,1508470.00
01/18/2017 02:15,2,0.000,ALERT,212.16,300.87,59.970,1484723703,"201051344001158","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,603054.2,603054.2,21178,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723776,1508471.00
01/18/2017 02:15,2,0.000,ALERT,212.38,301.77,59.965,1484723703,"201051344000576","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,613597.5,613597.5,20885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723778,1508472.00
01/18/2017 02:15,2,0.000,ALERT,211.70,299.07,59.970,1484723703,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,816911.9,816911.9,21192,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484723779,1508473.00
01/18/2017 02:30,2,0.000,ALERT,212.16,300.87,59.954,1484724604,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,612911.2,612911.2,20860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724606,1508474.00
01/18/2017 02:30,2,0.000,ALERT,211.48,299.37,59.965,1484724604,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,843576.7,843576.7,21003,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724608,1508475.00
01/18/2017 02:30,2,0.000,ALERT,212.38,300.87,59.959,1484724604,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,602189.2,602189.2,21235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724609,1508476.00
01/18/2017 02:30,2,0.000,ALERT,211.93,301.17,59.959,1484724604,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,604979.6,604979.6,21212,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724611,1508477.00
01/18/2017 02:30,2,0.000,ALERT,211.03,300.27,59.965,1484724604,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,601212.6,601212.6,21196,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724613,1508478.00
01/18/2017 02:30,2,0.000,ALERT,211.25,299.67,59.959,1484724604,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,871685.2,871685.2,20764,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724615,1508479.00
01/18/2017 02:30,2,0.000,ALERT,211.48,300.57,59.949,1484724604,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,611729.3,611729.3,21257,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724617,1508480.00
01/18/2017 02:30,2,0.000,ALERT,211.25,300.57,59.954,1484724604,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,604570.4,604570.4,21116,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724619,1508481.00
01/18/2017 02:30,2,0.000,ALERT,211.93,301.47,59.954,1484724604,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,596489.2,596489.2,21229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724621,1508482.00
01/18/2017 02:30,2,0.000,ALERT,210.80,300.27,59.912,1484724604,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,611669.7,611669.7,21187,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724622,1508483.00
01/18/2017 02:30,2,0.000,ALERT,211.48,299.07,59.938,1484724604,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,717889.0,717889.0,21478,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724624,1508484.00
01/18/2017 02:30,2,0.000,ALERT,211.93,302.07,59.959,1484724604,"201051344000579","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,620428.9,620428.9,21133,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724626,1508485.00
01/18/2017 02:30,2,0.000,ALERT,211.25,300.87,59.949,1484724604,"201051344000890","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,608639.8,608639.8,21258,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724628,1508486.00
01/18/2017 02:30,2,0.000,ALERT,211.48,300.27,59.949,1484724604,"201051344000438","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,609699.9,609699.9,21269,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724630,1508487.00
01/18/2017 02:30,2,0.000,ALERT,211.70,299.97,59.981,1484724604,"201051344000417","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,594214.4,594214.4,21383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724632,1508488.00
