ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 02:30,2,0.000,ALERT,211.48,299.67,59.944,1484724604,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,863329.3,863329.3,20800,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724633,1508489.00
01/18/2017 02:30,2,0.000,ALERT,211.93,299.97,59.944,1484724604,"274151322000076","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,920440.2,920440.2,20912,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724635,1508490.00
01/18/2017 02:30,2,0.000,ALERT,211.70,301.77,59.954,1484724604,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,603504.9,603504.9,21225,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724637,1508491.00
01/18/2017 02:30,2,0.000,ALERT,211.48,300.57,59.949,1484724604,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,911447.9,911447.9,20976,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724639,1508492.00
01/18/2017 02:30,2,0.000,ALERT,211.70,301.17,59.975,1484724604,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.98,0.0,0.0,0.000,566555.3,566555.3,21257,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724641,1508493.00
01/18/2017 02:30,2,0.000,ALERT,211.25,299.67,59.954,1484724604,"201051344001025","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,609897.6,609897.6,21287,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724642,1508494.00
01/18/2017 02:30,2,0.000,ALERT,211.93,301.17,59.954,1484724604,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,613528.3,613528.3,20999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724644,1508495.00
01/18/2017 02:30,2,0.000,ALERT,212.38,301.47,59.954,1484724604,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,612180.4,612180.4,20932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724646,1508496.00
01/18/2017 02:30,2,0.000,ALERT,211.70,300.57,59.949,1484724604,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,609013.4,609013.4,21187,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724648,1508497.00
01/18/2017 02:30,2,0.000,ALERT,211.48,299.67,59.949,1484724604,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,606013.9,606013.9,21197,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724650,1508498.00
01/18/2017 02:30,2,0.000,ALERT,211.48,300.27,59.954,1484724604,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,611980.0,611980.0,21061,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724652,1508499.00
01/18/2017 02:30,2,0.000,ALERT,211.48,299.67,59.965,1484724604,"201051344000651","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,604526.0,604526.0,21232,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724653,1508500.00
01/18/2017 02:30,2,0.000,ALERT,210.57,299.37,59.949,1484724604,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,828669.5,828669.5,20918,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724655,1508501.00
01/18/2017 02:30,2,0.000,ALERT,212.16,298.77,59.970,1484724604,"274151322000068","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,718883.1,718883.1,21378,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724657,1508502.00
01/18/2017 02:30,2,0.000,ALERT,211.03,300.27,59.970,1484724604,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,600167.7,600167.7,21281,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724659,1508503.00
01/18/2017 02:30,2,0.000,ALERT,211.48,301.47,60.002,1484724604,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,615964.1,615964.1,21170,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724661,1508504.00
01/18/2017 02:30,2,0.000,ALERT,211.48,300.27,59.975,1484724604,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,608511.9,608511.9,21282,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724662,1508505.00
01/18/2017 02:30,2,0.000,ALERT,211.03,299.67,59.959,1484724604,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,844874.9,844874.9,20998,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724664,1508506.00
01/18/2017 02:30,2,0.000,ALERT,212.16,300.57,59.954,1484724604,"201051344000867","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,602382.7,602382.7,21263,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724666,1508507.00
01/18/2017 02:30,2,0.000,ALERT,211.25,300.27,59.981,1484724604,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,605521.5,605521.5,21200,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724668,1508508.00
01/18/2017 02:30,2,0.000,ALERT,211.70,300.87,59.991,1484724604,"201051344000900","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,621350.7,621350.7,20853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724670,1508509.00
01/18/2017 02:30,2,0.000,ALERT,212.16,300.27,59.981,1484724604,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,610944.6,610944.6,20837,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724671,1508510.00
01/18/2017 02:30,2,0.000,ALERT,211.93,301.47,59.981,1484724604,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,621628.2,621628.2,20863,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724673,1508511.00
01/18/2017 02:30,2,0.000,ALERT,211.93,301.17,60.012,1484724604,"201051344000983","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,614458.1,614458.1,20988,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724675,1508512.00
01/18/2017 02:30,2,0.000,ALERT,211.93,300.57,59.959,1484724604,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,603054.2,603054.2,21180,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484724677,1508513.00
01/18/2017 02:30,2,0.000,ALERT,212.38,301.47,59.975,1484724604,"201051344000576","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,613597.5,613597.5,20887,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724679,1508514.00
01/18/2017 02:30,2,0.000,ALERT,211.48,298.17,59.975,1484724604,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,816911.9,816911.9,21194,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484724680,1508515.00
01/18/2017 02:45,2,0.000,ALERT,212.16,300.87,59.970,1484725503,"201051344000645","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,612911.2,612911.2,20862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725505,1508516.00
01/18/2017 02:45,2,0.000,ALERT,211.25,298.77,60.002,1484725503,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,843576.7,843576.7,21005,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725506,1508517.00
01/18/2017 02:45,2,0.000,ALERT,212.38,300.87,59.981,1484725503,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,602189.2,602189.2,21237,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725508,1508518.00
01/18/2017 02:45,2,0.000,ALERT,211.70,300.87,59.970,1484725503,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,604979.6,604979.6,21214,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725510,1508519.00
01/18/2017 02:45,2,0.000,ALERT,211.03,299.97,59.975,1484725503,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,601212.6,601212.6,21198,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725512,1508520.00
01/18/2017 02:45,2,0.000,ALERT,210.80,299.07,59.959,1484725503,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,871685.2,871685.2,20766,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725514,1508521.00
01/18/2017 02:45,2,0.000,ALERT,211.25,299.97,59.975,1484725503,"201051344000585","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,611729.3,611729.3,21259,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725515,1508522.00
01/18/2017 02:45,2,0.000,ALERT,211.03,300.27,59.959,1484725503,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,604570.4,604570.4,21118,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725517,1508523.00
01/18/2017 02:45,2,0.000,ALERT,211.48,300.87,59.970,1484725503,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,596489.2,596489.2,21231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725519,1508524.00
01/18/2017 02:45,2,0.000,ALERT,210.80,300.27,60.002,1484725503,"201051344000955","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,611669.7,611669.7,21189,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725521,1508525.00
01/18/2017 02:45,2,0.000,ALERT,211.03,298.47,59.959,1484725503,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,717889.0,717889.0,21480,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725523,1508526.00
01/18/2017 02:45,2,0.000,ALERT,211.70,301.47,59.965,1484725503,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,620428.9,620428.9,21135,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725524,1508527.00
01/18/2017 02:45,2,0.000,ALERT,211.03,300.57,59.965,1484725503,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,608639.8,608639.8,21260,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725526,1508528.00
01/18/2017 02:45,2,0.000,ALERT,211.25,300.27,59.965,1484725503,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,609699.9,609699.9,21271,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725528,1508529.00
01/18/2017 02:45,2,0.000,ALERT,211.48,299.97,59.949,1484725503,"201051344000417","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,594214.4,594214.4,21385,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725530,1508530.00
01/18/2017 02:45,2,0.000,ALERT,211.25,299.97,59.965,1484725503,"274151322000083","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,863329.3,863329.3,20802,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725532,1508531.00
01/18/2017 02:45,2,0.000,ALERT,211.70,298.77,59.949,1484725503,"274151322000076","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,920440.2,920440.2,20914,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725533,1508532.00
01/18/2017 02:45,2,0.000,ALERT,211.70,301.77,59.965,1484725503,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,603504.9,603504.9,21227,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725535,1508533.00
01/18/2017 02:45,2,0.000,ALERT,210.80,299.97,59.949,1484725503,"274151322000095","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,911447.9,911447.9,20978,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725537,1508534.00
01/18/2017 02:45,2,0.000,ALERT,211.48,300.87,59.954,1484725503,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,566555.3,566555.3,21259,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725539,1508535.00
01/18/2017 02:45,2,0.000,ALERT,211.03,299.37,59.944,1484725503,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,609897.6,609897.6,21289,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725541,1508536.00
01/18/2017 02:45,2,0.000,ALERT,211.70,301.17,59.928,1484725503,"201051344000458","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,613528.3,613528.3,21001,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725542,1508537.00
01/18/2017 02:45,2,0.000,ALERT,212.38,300.87,59.954,1484725503,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,612180.4,612180.4,20934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725544,1508538.00
01/18/2017 02:45,2,0.000,ALERT,211.48,300.27,59.954,1484725503,"201051344000685","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,609013.4,609013.4,21189,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725546,1508539.00
01/18/2017 02:45,2,0.000,ALERT,211.25,299.67,59.949,1484725503,"201051344000917","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,606013.9,606013.9,21199,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725548,1508540.00
01/18/2017 02:45,2,0.000,ALERT,211.48,300.27,59.944,1484725503,"201051344001145","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,611980.0,611980.0,21063,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725550,1508541.00
01/18/2017 02:45,2,0.000,ALERT,211.25,299.37,59.944,1484725503,"201051344000651","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,604526.0,604526.0,21234,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725552,1508542.00
01/18/2017 02:45,2,0.000,ALERT,210.80,299.37,59.944,1484725503,"274151322000088","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,828669.5,828669.5,20920,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725553,1508543.00
01/18/2017 02:45,2,0.000,ALERT,211.70,298.47,59.907,1484725503,"274151322000068","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,718883.1,718883.1,21380,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725555,1508544.00
01/18/2017 02:45,2,0.000,ALERT,210.80,299.97,59.949,1484725503,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,600167.7,600167.7,21283,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725557,1508545.00
01/18/2017 02:45,2,0.000,ALERT,211.48,301.77,59.954,1484725503,"201051344000594","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,615964.1,615964.1,21172,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725559,1508546.00
01/18/2017 02:45,2,0.000,ALERT,211.25,299.97,59.954,1484725503,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,608511.9,608511.9,21284,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725560,1508547.00
01/18/2017 02:45,2,0.000,ALERT,210.80,299.67,59.933,1484725503,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,844874.9,844874.9,21000,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725562,1508548.00
01/18/2017 02:45,2,0.000,ALERT,211.93,300.87,59.912,1484725503,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,602382.7,602382.7,21265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725564,1508549.00
01/18/2017 02:45,2,0.000,ALERT,211.25,300.27,59.944,1484725503,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,605521.5,605521.5,21202,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725566,1508550.00
01/18/2017 02:45,2,0.000,ALERT,211.48,300.87,59.938,1484725503,"201051344000900","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,621350.7,621350.7,20855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725568,1508551.00
01/18/2017 02:45,2,0.000,ALERT,211.93,300.57,59.949,1484725503,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,610944.6,610944.6,20839,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725570,1508552.00
01/18/2017 02:45,2,0.000,ALERT,211.70,301.47,59.933,1484725503,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,621628.2,621628.2,20865,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725571,1508553.00
01/18/2017 02:45,2,0.000,ALERT,211.70,301.47,59.901,1484725503,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,614458.1,614458.1,20990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725573,1508554.00
01/18/2017 02:45,2,0.000,ALERT,211.93,300.87,59.959,1484725503,"201051344001158","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,603054.2,603054.2,21182,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725575,1508555.00
01/18/2017 02:45,2,0.000,ALERT,212.38,301.77,59.938,1484725503,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,613597.5,613597.5,20889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484725577,1508556.00
01/18/2017 02:45,2,0.000,ALERT,211.03,298.17,59.944,1484725503,"274151322000087","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,816911.9,816911.9,21196,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484725578,1508557.00
01/18/2017 03:00,2,0.000,ALERT,212.16,300.57,59.986,1484726404,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,612911.2,612911.2,20864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726406,1508558.00
01/18/2017 03:00,2,0.000,ALERT,211.03,298.77,59.959,1484726404,"274151322000085","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,843576.7,843576.7,21007,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726407,1508559.00
01/18/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1484726404,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,602189.2,602189.2,21239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726409,1508560.00
01/18/2017 03:00,2,0.000,ALERT,211.70,300.57,59.970,1484726404,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,604979.6,604979.6,21216,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726411,1508561.00
01/18/2017 03:00,2,0.000,ALERT,211.25,299.97,59.922,1484726404,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,601212.6,601212.6,21200,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726413,1508562.00
01/18/2017 03:00,2,0.000,ALERT,210.80,299.67,59.959,1484726404,"274151322000052","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,871685.2,871685.2,20768,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726415,1508563.00
01/18/2017 03:00,2,0.000,ALERT,211.48,300.27,59.970,1484726404,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,611729.3,611729.3,21261,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726417,1508564.00
01/18/2017 03:00,2,0.000,ALERT,211.25,300.27,59.944,1484726404,"201051344001230","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,604570.4,604570.4,21120,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726418,1508565.00
01/18/2017 03:00,2,0.000,ALERT,211.93,301.17,59.981,1484726404,"201051344000582","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,596489.2,596489.2,21233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726420,1508566.00
01/18/2017 03:00,2,0.000,ALERT,211.03,300.27,59.965,1484726404,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,611669.7,611669.7,21191,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726422,1508567.00
01/18/2017 03:00,2,0.000,ALERT,211.03,298.17,59.959,1484726404,"274151322000094","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,717889.0,717889.0,21482,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726424,1508568.00
01/18/2017 03:00,2,0.000,ALERT,211.93,301.17,59.981,1484726404,"201051344000579","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,620428.9,620428.9,21137,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726425,1508569.00
01/18/2017 03:00,2,0.000,ALERT,211.25,300.57,59.975,1484726404,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,608639.8,608639.8,21262,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726427,1508570.00
01/18/2017 03:00,2,0.000,ALERT,211.25,299.67,59.975,1484726404,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,609699.9,609699.9,21273,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726429,1508571.00
01/18/2017 03:00,2,0.000,ALERT,211.48,299.67,59.975,1484726404,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,594214.4,594214.4,21387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726431,1508572.00
01/18/2017 03:00,2,0.000,ALERT,211.25,299.67,59.959,1484726404,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,863329.3,863329.3,20804,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726433,1508573.00
01/18/2017 03:00,2,0.000,ALERT,211.70,299.37,59.959,1484726404,"274151322000076","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,920440.2,920440.2,20916,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726434,1508574.00
01/18/2017 03:00,2,0.000,ALERT,211.70,301.47,60.007,1484726404,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,603504.9,603504.9,21229,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726436,1508575.00
01/18/2017 03:00,2,0.000,ALERT,211.03,299.67,59.954,1484726404,"274151322000095","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,911447.9,911447.9,20980,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726438,1508576.00
01/18/2017 03:00,2,0.000,ALERT,211.48,300.57,59.970,1484726404,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,566555.3,566555.3,21261,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726440,1508577.00
01/18/2017 03:00,2,0.000,ALERT,211.25,299.37,59.959,1484726404,"201051344001025","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,609897.6,609897.6,21291,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726442,1508578.00
01/18/2017 03:00,2,0.000,ALERT,211.48,300.87,59.965,1484726404,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,613528.3,613528.3,21003,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726444,1508579.00
01/18/2017 03:00,2,0.000,ALERT,212.16,300.57,59.991,1484726404,"201051344000853","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,612180.4,612180.4,20936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726446,1508580.00
01/18/2017 03:00,2,0.000,ALERT,211.48,299.97,59.965,1484726404,"201051344000685","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,609013.4,609013.4,21191,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726448,1508581.00
01/18/2017 03:00,2,0.000,ALERT,211.48,299.67,59.965,1484726404,"201051344000917","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,606013.9,606013.9,21201,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726449,1508582.00
01/18/2017 03:00,2,0.000,ALERT,211.48,299.97,59.965,1484726404,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,611980.0,611980.0,21065,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726451,1508583.00
01/18/2017 03:00,2,0.000,ALERT,211.25,299.07,59.965,1484726404,"201051344000651","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,604526.0,604526.0,21236,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726453,1508584.00
01/18/2017 03:00,2,0.000,ALERT,210.57,298.17,59.965,1484726404,"274151322000088","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,828669.5,828669.5,20922,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726455,1508585.00
01/18/2017 03:00,2,0.000,ALERT,211.70,298.17,59.954,1484726404,"274151322000068","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,718883.1,718883.1,21382,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726457,1508586.00
01/18/2017 03:00,2,0.000,ALERT,211.03,299.67,59.965,1484726404,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,600167.7,600167.7,21285,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726459,1508587.00
01/18/2017 03:00,2,0.000,ALERT,211.25,300.87,59.996,1484726404,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,615964.1,615964.1,21174,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726460,1508588.00
01/18/2017 03:00,2,0.000,ALERT,211.25,299.37,59.970,1484726404,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,608511.9,608511.9,21286,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726462,1508589.00
01/18/2017 03:00,2,0.000,ALERT,210.80,298.77,59.959,1484726404,"274151322000054","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,844874.9,844874.9,21002,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726464,1508590.00
01/18/2017 03:00,2,0.000,ALERT,211.70,300.27,59.959,1484726404,"201051344000867","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,602382.7,602382.7,21267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726466,1508591.00
01/18/2017 03:00,2,0.000,ALERT,211.03,299.37,59.949,1484726404,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,605521.5,605521.5,21204,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726468,1508592.00
01/18/2017 03:00,2,0.000,ALERT,211.48,300.57,59.970,1484726404,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,621350.7,621350.7,20857,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726469,1508593.00
01/18/2017 03:00,2,0.000,ALERT,211.70,299.97,59.959,1484726404,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,610944.6,610944.6,20841,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726471,1508594.00
01/18/2017 03:00,2,0.000,ALERT,211.70,300.87,59.959,1484726404,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,621628.2,621628.2,20867,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726473,1508595.00
01/18/2017 03:00,2,0.000,ALERT,211.48,300.57,59.965,1484726404,"201051344000983","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,614458.1,614458.1,20992,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484726475,1508596.00
01/18/2017 03:00,2,0.000,ALERT,211.70,300.57,59.975,1484726404,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,603054.2,603054.2,21184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726477,1508597.00
01/18/2017 03:00,2,0.000,ALERT,212.16,301.17,59.965,1484726404,"201051344000576","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,613597.5,613597.5,20891,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726479,1508598.00
01/18/2017 03:00,2,0.000,ALERT,211.03,298.17,59.965,1484726404,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,816911.9,816911.9,21198,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484726480,1508599.00
01/18/2017 03:15,2,0.000,ALERT,212.38,300.87,59.981,1484727303,"201051344000645","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,612911.2,612911.2,20866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727305,1508600.00
01/18/2017 03:15,2,0.000,ALERT,211.25,299.67,59.981,1484727303,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,843576.7,843576.7,21009,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727306,1508601.00
01/18/2017 03:15,2,0.000,ALERT,212.38,300.87,59.970,1484727303,"201051344000633","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,602189.2,602189.2,21241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727308,1508602.00
01/18/2017 03:15,2,0.000,ALERT,211.93,300.87,59.970,1484727303,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,604979.6,604979.6,21218,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727310,1508603.00
01/18/2017 03:15,2,0.000,ALERT,211.25,300.57,59.981,1484727303,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,601212.6,601212.6,21202,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727312,1508604.00
01/18/2017 03:15,2,0.000,ALERT,211.03,299.67,59.975,1484727303,"274151322000052","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,871685.2,871685.2,20770,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727314,1508605.00
01/18/2017 03:15,2,0.000,ALERT,211.48,300.57,59.981,1484727303,"201051344000585","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,611729.3,611729.3,21263,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727315,1508606.00
01/18/2017 03:15,2,0.000,ALERT,211.48,301.17,59.975,1484727303,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,604570.4,604570.4,21122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727317,1508607.00
01/18/2017 03:15,2,0.000,ALERT,211.93,301.47,59.975,1484727303,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,596489.2,596489.2,21235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727319,1508608.00
01/18/2017 03:15,2,0.000,ALERT,211.03,300.57,59.975,1484727303,"201051344000955","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,611669.7,611669.7,21193,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727321,1508609.00
01/18/2017 03:15,2,0.000,ALERT,211.48,299.37,59.996,1484727303,"274151322000094","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,717889.0,717889.0,21484,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727323,1508610.00
01/18/2017 03:15,2,0.000,ALERT,211.93,301.47,59.986,1484727303,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,620428.9,620428.9,21139,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727325,1508611.00
01/18/2017 03:15,2,0.000,ALERT,211.25,300.87,59.981,1484727303,"201051344000890","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,608639.8,608639.8,21264,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727326,1508612.00
01/18/2017 03:15,2,0.000,ALERT,211.70,300.87,59.986,1484727303,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,609699.9,609699.9,21275,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727328,1508613.00
01/18/2017 03:15,2,0.000,ALERT,211.70,300.27,59.970,1484727303,"201051344000417","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,594214.4,594214.4,21389,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727330,1508614.00
01/18/2017 03:15,2,0.000,ALERT,211.25,300.57,60.018,1484727303,"274151322000083","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,863329.3,863329.3,20806,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727332,1508615.00
01/18/2017 03:15,2,0.000,ALERT,211.93,299.67,59.981,1484727303,"274151322000076","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,920440.2,920440.2,20918,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727334,1508616.00
01/18/2017 03:15,2,0.000,ALERT,211.70,301.47,59.975,1484727303,"201051344000868","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,603504.9,603504.9,21231,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727335,1508617.00
01/18/2017 03:15,2,0.000,ALERT,211.25,300.87,59.965,1484727303,"274151322000095","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,911447.9,911447.9,20982,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727337,1508618.00
01/18/2017 03:15,2,0.000,ALERT,211.70,300.87,60.018,1484727303,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,566555.3,566555.3,21263,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727339,1508619.00
01/18/2017 03:15,2,0.000,ALERT,211.25,299.67,59.981,1484727303,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,609897.6,609897.6,21293,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727341,1508620.00
01/18/2017 03:15,2,0.000,ALERT,211.70,300.87,59.986,1484727303,"201051344000458","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,613528.3,613528.3,21005,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727343,1508621.00
01/18/2017 03:15,2,0.000,ALERT,212.38,301.17,59.991,1484727303,"201051344000853","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,612180.4,612180.4,20938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727345,1508622.00
01/18/2017 03:15,2,0.000,ALERT,211.70,300.57,59.986,1484727303,"201051344000685","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,609013.4,609013.4,21193,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727346,1508623.00
01/18/2017 03:15,2,0.000,ALERT,211.48,299.97,59.991,1484727303,"201051344000917","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,606013.9,606013.9,21203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727348,1508624.00
01/18/2017 03:15,2,0.000,ALERT,211.48,300.27,59.996,1484727303,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,611980.0,611980.0,21067,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727350,1508625.00
01/18/2017 03:15,2,0.000,ALERT,211.25,299.37,59.970,1484727303,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,604526.0,604526.0,21238,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727352,1508626.00
01/18/2017 03:15,2,0.000,ALERT,211.03,299.67,59.996,1484727303,"274151322000088","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,828669.5,828669.5,20924,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727353,1508627.00
01/18/2017 03:15,2,0.000,ALERT,212.16,299.37,59.986,1484727303,"274151322000068","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,718883.1,718883.1,21384,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727355,1508628.00
01/18/2017 03:15,2,0.000,ALERT,211.03,300.27,60.023,1484727303,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,600167.7,600167.7,21287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727357,1508629.00
01/18/2017 03:15,2,0.000,ALERT,211.70,302.07,59.986,1484727303,"201051344000594","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,615964.1,615964.1,21176,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727359,1508630.00
01/18/2017 03:15,2,0.000,ALERT,211.70,300.27,59.986,1484727303,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,608511.9,608511.9,21288,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727361,1508631.00
01/18/2017 03:15,2,0.000,ALERT,211.25,300.57,59.981,1484727303,"274151322000054","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,844874.9,844874.9,21004,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727362,1508632.00
01/18/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1484727303,"201051344000867","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,602382.7,602382.7,21269,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727364,1508633.00
