ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 03:15,2,0.000,ALERT,211.48,300.57,59.970,1484727303,"201051344001093","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,605521.5,605521.5,21206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727366,1508634.00
01/18/2017 03:15,2,0.000,ALERT,211.70,301.47,59.986,1484727303,"201051344000900","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,621350.7,621350.7,20859,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727368,1508635.00
01/18/2017 03:15,2,0.000,ALERT,212.16,300.57,59.970,1484727303,"201051344000648","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,610944.6,610944.6,20843,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727370,1508636.00
01/18/2017 03:15,2,0.000,ALERT,211.93,301.77,59.954,1484727303,"201051344000569","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,621628.2,621628.2,20869,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727372,1508637.00
01/18/2017 03:15,2,0.000,ALERT,212.16,301.47,60.002,1484727303,"201051344000983","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,614458.1,614458.1,20994,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484727373,1508638.00
01/18/2017 03:15,2,0.000,ALERT,212.16,301.17,59.996,1484727303,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,603054.2,603054.2,21186,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727375,1508639.00
01/18/2017 03:15,2,0.000,ALERT,212.61,301.77,59.996,1484727303,"201051344000576","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,613597.5,613597.5,20893,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727377,1508640.00
01/18/2017 03:15,2,0.000,ALERT,211.70,299.07,59.986,1484727303,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,816911.9,816911.9,21200,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484727379,1508641.00
01/18/2017 03:30,2,0.000,ALERT,212.16,301.17,59.996,1484728203,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,612911.2,612911.2,20868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728205,1508642.00
01/18/2017 03:30,2,0.000,ALERT,211.70,299.97,59.970,1484728203,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,843576.7,843576.7,21011,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728207,1508643.00
01/18/2017 03:30,2,0.000,ALERT,212.38,301.17,59.959,1484728203,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,602189.2,602189.2,21243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728209,1508644.00
01/18/2017 03:30,2,0.000,ALERT,211.93,301.47,59.981,1484728203,"201051344000469","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,604979.6,604979.6,21220,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728211,1508645.00
01/18/2017 03:30,2,0.000,ALERT,211.48,300.57,59.965,1484728203,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,601212.6,601212.6,21204,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728212,1508646.00
01/18/2017 03:30,2,0.000,ALERT,211.25,300.57,59.965,1484728203,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,871685.2,871685.2,20772,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728214,1508647.00
01/18/2017 03:30,2,0.000,ALERT,211.70,300.87,59.975,1484728203,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,611729.3,611729.3,21265,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728216,1508648.00
01/18/2017 03:30,2,0.000,ALERT,211.48,301.17,59.970,1484728203,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,604570.4,604570.4,21124,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728218,1508649.00
01/18/2017 03:30,2,0.000,ALERT,211.93,301.47,59.965,1484728203,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,596489.2,596489.2,21237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728219,1508650.00
01/18/2017 03:30,2,0.000,ALERT,211.03,300.57,59.981,1484728203,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,611669.7,611669.7,21195,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728221,1508651.00
01/18/2017 03:30,2,0.000,ALERT,211.70,299.67,59.986,1484728203,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,717889.0,717889.0,21486,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728223,1508652.00
01/18/2017 03:30,2,0.000,ALERT,211.93,301.77,60.018,1484728203,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,620428.9,620428.9,21141,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728225,1508653.00
01/18/2017 03:30,2,0.000,ALERT,211.25,301.17,59.975,1484728203,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,608639.8,608639.8,21266,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728227,1508654.00
01/18/2017 03:30,2,0.000,ALERT,211.70,300.87,59.981,1484728203,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,609699.9,609699.9,21277,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728228,1508655.00
01/18/2017 03:30,2,0.000,ALERT,211.70,299.97,60.018,1484728203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,594214.4,594214.4,21391,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728230,1508656.00
01/18/2017 03:30,2,0.000,ALERT,211.70,300.27,59.986,1484728203,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,863329.3,863329.3,20808,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728232,1508657.00
01/18/2017 03:30,2,0.000,ALERT,211.93,300.57,59.986,1484728203,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,920440.2,920440.2,20920,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728234,1508658.00
01/18/2017 03:30,2,0.000,ALERT,211.70,302.07,59.981,1484728203,"201051344000868","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,603504.9,603504.9,21233,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728236,1508659.00
01/18/2017 03:30,2,0.000,ALERT,211.48,301.47,59.986,1484728203,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,911447.9,911447.9,20984,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728237,1508660.00
01/18/2017 03:30,2,0.000,ALERT,211.70,301.17,59.996,1484728203,"201051344000988","219011344069620",0.00,0.50,0,296.36,303.28,0.0,0.0,0.000,566555.3,566555.3,21265,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728240,1508661.00
01/18/2017 03:30,2,0.000,ALERT,211.25,299.67,59.991,1484728203,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,609897.6,609897.6,21295,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728241,1508662.00
01/18/2017 03:30,2,0.000,ALERT,211.70,301.47,59.991,1484728203,"201051344000458","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,613528.3,613528.3,21007,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728243,1508663.00
01/18/2017 03:30,2,0.000,ALERT,212.38,301.17,59.996,1484728203,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,612180.4,612180.4,20940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728245,1508664.00
01/18/2017 03:30,2,0.000,ALERT,211.70,300.57,59.986,1484728203,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,609013.4,609013.4,21195,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728247,1508665.00
01/18/2017 03:30,2,0.000,ALERT,211.70,299.97,59.996,1484728203,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,606013.9,606013.9,21205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728249,1508666.00
01/18/2017 03:30,2,0.000,ALERT,211.70,300.87,59.991,1484728203,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,611980.0,611980.0,21069,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728250,1508667.00
01/18/2017 03:30,2,0.000,ALERT,211.70,299.97,59.991,1484728203,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,604526.0,604526.0,21240,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728252,1508668.00
01/18/2017 03:30,2,0.000,ALERT,211.25,299.67,59.991,1484728203,"274151322000088","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,828669.5,828669.5,20926,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728254,1508669.00
01/18/2017 03:30,2,0.000,ALERT,212.16,299.67,59.986,1484728203,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,718883.1,718883.1,21386,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728256,1508670.00
01/18/2017 03:30,2,0.000,ALERT,211.48,300.87,59.996,1484728203,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,600167.7,600167.7,21289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728257,1508671.00
01/18/2017 03:30,2,0.000,ALERT,211.70,302.37,60.002,1484728203,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,615964.1,615964.1,21178,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728259,1508672.00
01/18/2017 03:30,2,0.000,ALERT,211.70,300.27,59.991,1484728203,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,608511.9,608511.9,21290,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728261,1508673.00
01/18/2017 03:30,2,0.000,ALERT,211.48,300.27,59.996,1484728203,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,844874.9,844874.9,21006,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728263,1508674.00
01/18/2017 03:30,2,0.000,ALERT,212.16,301.17,59.991,1484728203,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,602382.7,602382.7,21271,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728265,1508675.00
01/18/2017 03:30,2,0.000,ALERT,211.48,300.27,59.996,1484728203,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,605521.5,605521.5,21208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728266,1508676.00
01/18/2017 03:30,2,0.000,ALERT,211.70,301.17,59.996,1484728203,"201051344000900","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,621350.7,621350.7,20861,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728268,1508677.00
01/18/2017 03:30,2,0.000,ALERT,211.70,300.57,59.986,1484728203,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,610944.6,610944.6,20845,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728270,1508678.00
01/18/2017 03:30,2,0.000,ALERT,211.93,302.07,59.986,1484728203,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,621628.2,621628.2,20871,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728272,1508679.00
01/18/2017 03:30,2,0.000,ALERT,211.93,301.77,60.028,1484728203,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,614458.1,614458.1,20996,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728274,1508680.00
01/18/2017 03:30,2,0.000,ALERT,211.93,301.47,60.002,1484728203,"201051344001158","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,603054.2,603054.2,21188,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484728275,1508681.00
01/18/2017 03:30,2,0.000,ALERT,212.38,302.07,60.002,1484728203,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,613597.5,613597.5,20895,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728277,1508682.00
01/18/2017 03:30,2,0.000,ALERT,211.48,299.07,59.986,1484728203,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,816911.9,816911.9,21202,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484728279,1508683.00
01/18/2017 03:45,2,0.000,ALERT,212.61,301.77,59.986,1484729104,"201051344000645","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,612911.2,612911.2,20870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729106,1508684.00
01/18/2017 03:45,2,0.000,ALERT,211.70,299.67,60.007,1484729104,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,843576.7,843576.7,21013,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729108,1508685.00
01/18/2017 03:45,2,0.000,ALERT,212.83,302.07,59.981,1484729104,"201051344000633","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,602189.2,602189.2,21245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729109,1508686.00
01/18/2017 03:45,2,0.000,ALERT,212.38,302.07,59.991,1484729104,"201051344000469","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,604979.6,604979.6,21222,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729111,1508687.00
01/18/2017 03:45,2,0.000,ALERT,211.48,300.87,60.007,1484729104,"201051344000646","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,601212.6,601212.6,21206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729113,1508688.00
01/18/2017 03:45,2,0.000,ALERT,211.48,300.57,59.991,1484729104,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,871685.2,871685.2,20774,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729115,1508689.00
01/18/2017 03:45,2,0.000,ALERT,211.70,300.57,59.981,1484729104,"201051344000585","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,611729.3,611729.3,21267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729117,1508690.00
01/18/2017 03:45,2,0.000,ALERT,211.70,301.17,59.975,1484729104,"201051344001230","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,604570.4,604570.4,21126,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729118,1508691.00
01/18/2017 03:45,2,0.000,ALERT,212.38,301.77,59.975,1484729104,"201051344000582","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,596489.2,596489.2,21239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729120,1508692.00
01/18/2017 03:45,2,0.000,ALERT,211.48,301.17,59.975,1484729104,"201051344000955","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,611669.7,611669.7,21197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729122,1508693.00
01/18/2017 03:45,2,0.000,ALERT,211.70,299.67,59.944,1484729104,"274151322000094","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,717889.0,717889.0,21488,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729124,1508694.00
01/18/2017 03:45,2,0.000,ALERT,212.16,302.37,59.975,1484729104,"201051344000579","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,620428.9,620428.9,21143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729126,1508695.00
01/18/2017 03:45,2,0.000,ALERT,211.48,301.17,59.970,1484729104,"201051344000890","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,608639.8,608639.8,21268,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729127,1508696.00
01/18/2017 03:45,2,0.000,ALERT,211.93,301.17,59.970,1484729104,"201051344000438","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,609699.9,609699.9,21279,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729129,1508697.00
01/18/2017 03:45,2,0.000,ALERT,211.93,300.57,59.975,1484729104,"201051344000417","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,594214.4,594214.4,21393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729131,1508698.00
01/18/2017 03:45,2,0.000,ALERT,211.70,300.27,59.954,1484729104,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,863329.3,863329.3,20810,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729133,1508699.00
01/18/2017 03:45,2,0.000,ALERT,212.16,300.87,59.975,1484729104,"274151322000076","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,920440.2,920440.2,20922,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729135,1508700.00
01/18/2017 03:45,2,0.000,ALERT,212.16,302.68,60.007,1484729104,"201051344000868","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,603504.9,603504.9,21235,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729136,1508701.00
01/18/2017 03:45,2,0.000,ALERT,211.48,301.47,59.986,1484729104,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,911447.9,911447.9,20986,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729138,1508702.00
01/18/2017 03:45,2,0.000,ALERT,211.93,302.07,59.965,1484729104,"201051344000988","219011344069620",0.00,0.00,0,296.06,303.28,0.0,0.0,0.000,566555.3,566555.3,21267,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729140,1508703.00
01/18/2017 03:45,2,0.000,ALERT,211.48,299.97,59.970,1484729104,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,609897.6,609897.6,21297,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729142,1508704.00
01/18/2017 03:45,2,0.000,ALERT,212.16,302.07,59.981,1484729104,"201051344000458","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,613528.3,613528.3,21009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729144,1508705.00
01/18/2017 03:45,2,0.000,ALERT,212.38,301.77,60.012,1484729104,"201051344000853","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,612180.4,612180.4,20942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729146,1508706.00
01/18/2017 03:45,2,0.000,ALERT,211.93,300.87,59.975,1484729104,"201051344000685","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,609013.4,609013.4,21197,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729147,1508707.00
01/18/2017 03:45,2,0.000,ALERT,211.93,300.27,59.933,1484729104,"201051344000917","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,606013.9,606013.9,21207,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729149,1508708.00
01/18/2017 03:45,2,0.000,ALERT,211.93,301.17,59.928,1484729104,"201051344001145","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,611980.0,611980.0,21071,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729151,1508709.00
01/18/2017 03:45,2,0.000,ALERT,211.48,299.97,59.938,1484729104,"201051344000651","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,604526.0,604526.0,21242,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729153,1508710.00
01/18/2017 03:45,2,0.000,ALERT,211.25,300.27,60.023,1484729104,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,828669.5,828669.5,20928,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729155,1508711.00
01/18/2017 03:45,2,0.000,ALERT,212.38,299.67,59.981,1484729104,"274151322000068","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,718883.1,718883.1,21388,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729156,1508712.00
01/18/2017 03:45,2,0.000,ALERT,211.25,300.57,59.981,1484729104,"201051344001135","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,600167.7,600167.7,21291,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729158,1508713.00
01/18/2017 03:45,2,0.000,ALERT,211.70,302.37,59.981,1484729104,"201051344000594","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,615964.1,615964.1,21180,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729160,1508714.00
01/18/2017 03:45,2,0.000,ALERT,211.70,300.57,59.981,1484729104,"201051344001203","219011344069620",0.00,-0.50,0,296.96,303.88,0.0,0.0,0.000,608511.9,608511.9,21292,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729162,1508715.00
01/18/2017 03:45,2,0.000,ALERT,211.48,300.57,59.981,1484729104,"274151322000054","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,844874.9,844874.9,21008,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729164,1508716.00
01/18/2017 03:45,2,0.000,ALERT,212.38,301.47,59.996,1484729104,"201051344000867","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,602382.7,602382.7,21273,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729165,1508717.00
01/18/2017 03:45,2,0.000,ALERT,211.70,300.57,59.996,1484729104,"201051344001093","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,605521.5,605521.5,21210,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729167,1508718.00
01/18/2017 03:45,2,0.000,ALERT,211.93,301.77,59.981,1484729104,"201051344000900","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,621350.7,621350.7,20863,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484729169,1508719.00
01/18/2017 03:45,2,0.000,ALERT,212.16,301.17,59.991,1484729104,"201051344000648","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,610944.6,610944.6,20847,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729171,1508720.00
01/18/2017 03:45,2,0.000,ALERT,212.16,302.37,60.018,1484729104,"201051344000569","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,621628.2,621628.2,20873,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729172,1508721.00
01/18/2017 03:45,2,0.000,ALERT,212.16,302.07,59.986,1484729104,"201051344000983","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,614458.1,614458.1,20998,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729174,1508722.00
01/18/2017 03:45,2,0.000,ALERT,212.16,301.77,59.954,1484729104,"201051344001158","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,603054.2,603054.2,21190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729176,1508723.00
01/18/2017 03:45,2,0.000,ALERT,212.61,302.37,59.996,1484729104,"201051344000576","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,613597.5,613597.5,20897,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729178,1508724.00
01/18/2017 03:45,2,0.000,ALERT,211.70,299.37,59.986,1484729104,"274151322000087","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,816911.9,816911.9,21204,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484729180,1508725.00
01/18/2017 04:00,2,0.000,ALERT,212.38,301.17,59.970,1484730004,"201051344000645","219011344069620",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,612911.2,612911.2,20872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730006,1508726.00
01/18/2017 04:00,2,0.000,ALERT,211.70,300.27,59.986,1484730004,"274151322000085","219011344069620",0.00,0.00,0,286.74,302.98,0.0,0.0,0.000,843576.7,843576.7,21015,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730007,1508727.00
01/18/2017 04:00,2,0.000,ALERT,212.61,301.17,59.970,1484730004,"201051344000633","219011344069620",0.00,-1.00,0,286.74,303.58,0.0,0.0,0.000,602189.2,602189.2,21247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730009,1508728.00
01/18/2017 04:00,2,0.000,ALERT,211.93,301.47,59.938,1484730004,"201051344000469","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,604979.6,604979.6,21224,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730011,1508729.00
01/18/2017 04:00,2,0.000,ALERT,211.70,300.87,59.949,1484730004,"201051344000646","219011344069620",0.00,-1.00,0,286.44,302.37,0.0,0.0,0.000,601212.6,601212.6,21208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730013,1508730.00
01/18/2017 04:00,2,0.000,ALERT,211.25,300.87,59.944,1484730004,"274151322000052","219011344069620",0.00,-0.50,0,286.44,303.88,0.0,0.0,0.000,871685.2,871685.2,20776,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730015,1508731.00
01/18/2017 04:00,2,0.000,ALERT,211.93,301.17,59.970,1484730004,"201051344000585","219011344069620",0.00,-0.50,0,286.74,302.68,0.0,0.0,0.000,611729.3,611729.3,21269,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730016,1508732.00
01/18/2017 04:00,2,0.000,ALERT,211.70,301.47,59.949,1484730004,"201051344001230","219011344069620",0.00,-1.00,0,287.35,302.98,0.0,0.0,0.000,604570.4,604570.4,21128,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730018,1508733.00
01/18/2017 04:00,2,0.000,ALERT,212.38,302.07,59.917,1484730004,"201051344000582","219011344069620",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,596489.2,596489.2,21241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730020,1508734.00
01/18/2017 04:00,2,0.000,ALERT,211.48,301.17,59.986,1484730004,"201051344000955","219011344069620",0.00,-1.00,0,287.05,302.37,0.0,0.0,0.000,611669.7,611669.7,21199,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730022,1508735.00
01/18/2017 04:00,2,0.000,ALERT,211.48,299.67,59.944,1484730004,"274151322000094","219011344069620",0.00,-0.50,0,286.14,302.37,0.0,0.0,0.000,717889.0,717889.0,21490,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730024,1508736.00
01/18/2017 04:00,2,0.000,ALERT,211.93,302.07,60.002,1484730004,"201051344000579","219011344069620",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,620428.9,620428.9,21145,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730026,1508737.00
01/18/2017 04:00,2,0.000,ALERT,211.70,301.47,59.959,1484730004,"201051344000890","219011344069620",0.00,-0.50,0,287.95,303.58,0.0,0.0,0.000,608639.8,608639.8,21270,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730028,1508738.00
01/18/2017 04:00,2,0.000,ALERT,211.93,300.87,59.970,1484730004,"201051344000438","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,609699.9,609699.9,21281,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730029,1508739.00
01/18/2017 04:00,2,0.000,ALERT,211.93,300.27,59.954,1484730004,"201051344000417","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,594214.4,594214.4,21395,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730031,1508740.00
01/18/2017 04:00,2,0.000,ALERT,211.70,299.97,59.959,1484730004,"274151322000083","219011344069620",0.00,-0.50,0,286.74,303.88,0.0,0.0,0.000,863329.3,863329.3,20812,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730033,1508741.00
01/18/2017 04:00,2,0.000,ALERT,212.38,300.27,59.986,1484730004,"274151322000076","219011344069620",0.00,0.00,0,286.74,303.28,0.0,0.0,0.000,920440.2,920440.2,20924,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730035,1508742.00
01/18/2017 04:00,2,0.000,ALERT,211.93,302.37,59.933,1484730004,"201051344000868","219011344069620",0.00,-0.50,0,288.85,304.78,0.0,0.0,0.000,603504.9,603504.9,21237,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730036,1508743.00
01/18/2017 04:00,2,0.000,ALERT,211.48,301.17,59.959,1484730004,"274151322000095","219011344069620",0.00,-1.00,0,287.35,304.48,0.0,0.0,0.000,911447.9,911447.9,20988,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730038,1508744.00
01/18/2017 04:00,2,0.000,ALERT,211.70,300.87,59.954,1484730004,"201051344000988","219011344069620",0.00,-0.50,0,285.84,303.28,0.0,0.0,0.000,566555.3,566555.3,21269,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730040,1508745.00
01/18/2017 04:00,2,0.000,ALERT,211.70,300.27,59.965,1484730004,"201051344001025","219011344069620",0.00,-1.50,0,286.74,303.28,0.0,0.0,0.000,609897.6,609897.6,21299,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730042,1508746.00
01/18/2017 04:00,2,0.000,ALERT,211.93,301.17,59.959,1484730004,"201051344000458","219011344069620",0.00,1.00,0,288.25,304.18,0.0,0.0,0.000,613528.3,613528.3,21011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730044,1508747.00
01/18/2017 04:00,2,0.000,ALERT,212.61,301.47,59.965,1484730004,"201051344000853","219011344069620",0.00,-1.00,0,288.25,303.88,0.0,0.0,0.000,612180.4,612180.4,20944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730045,1508748.00
01/18/2017 04:00,2,0.000,ALERT,212.16,301.17,59.933,1484730004,"201051344000685","219011344069620",0.00,-0.50,0,287.05,302.68,0.0,0.0,0.000,609013.4,609013.4,21199,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730047,1508749.00
01/18/2017 04:00,2,0.000,ALERT,211.93,300.57,59.965,1484730004,"201051344000917","219011344069620",0.00,0.50,0,285.84,302.07,0.0,0.0,0.000,606013.9,606013.9,21209,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730049,1508750.00
01/18/2017 04:00,2,0.000,ALERT,211.93,301.17,59.986,1484730004,"201051344001145","219011344069620",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,611980.0,611980.0,21073,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730051,1508751.00
01/18/2017 04:00,2,0.000,ALERT,211.93,300.57,60.002,1484730004,"201051344000651","219011344069620",0.00,-2.00,0,286.44,302.07,0.0,0.0,0.000,604526.0,604526.0,21244,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730052,1508752.00
01/18/2017 04:00,2,0.000,ALERT,211.03,300.27,59.981,1484730004,"274151322000088","219011344069620",0.00,0.50,0,286.14,302.98,0.0,0.0,0.000,828669.5,828669.5,20930,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730054,1508753.00
01/18/2017 04:00,2,0.000,ALERT,211.93,299.67,59.954,1484730004,"274151322000068","219011344069620",0.00,1.00,0,285.84,302.37,0.0,0.0,0.000,718883.1,718883.1,21390,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730056,1508754.00
01/18/2017 04:00,2,0.000,ALERT,211.48,301.17,59.996,1484730004,"201051344001135","219011344069620",0.00,-1.00,0,287.35,302.98,0.0,0.0,0.000,600167.7,600167.7,21293,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730058,1508755.00
01/18/2017 04:00,2,0.000,ALERT,211.70,301.77,59.986,1484730004,"201051344000594","219011344069620",0.00,-0.50,0,288.25,303.88,0.0,0.0,0.000,615964.1,615964.1,21182,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730060,1508756.00
01/18/2017 04:00,2,0.000,ALERT,211.70,300.57,59.991,1484730004,"201051344001203","219011344069620",0.00,-1.00,0,287.05,303.88,0.0,0.0,0.000,608511.9,608511.9,21294,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730061,1508757.00
01/18/2017 04:00,2,0.000,ALERT,211.25,301.17,59.996,1484730004,"274151322000054","219011344069620",0.00,0.50,0,286.74,303.58,0.0,0.0,0.000,844874.9,844874.9,21010,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730063,1508758.00
01/18/2017 04:00,2,0.000,ALERT,212.16,300.57,59.991,1484730004,"201051344000867","219011344069620",0.00,0.50,0,287.65,303.88,0.0,0.0,0.000,602382.7,602382.7,21275,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730065,1508759.00
01/18/2017 04:00,2,0.000,ALERT,211.70,300.87,59.986,1484730004,"201051344001093","219011344069620",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,605521.5,605521.5,21212,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730067,1508760.00
01/18/2017 04:00,2,0.000,ALERT,211.70,301.17,59.975,1484730004,"201051344000900","219011344069620",0.00,-1.00,0,287.95,303.58,0.0,0.0,0.000,621350.7,621350.7,20865,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730069,1508761.00
01/18/2017 04:00,2,0.000,ALERT,212.16,300.87,59.975,1484730004,"201051344000648","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,610944.6,610944.6,20849,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730070,1508762.00
01/18/2017 04:00,2,0.000,ALERT,211.93,301.77,59.991,1484730004,"201051344000569","219011344069620",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,621628.2,621628.2,20875,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730072,1508763.00
01/18/2017 04:00,2,0.000,ALERT,211.70,301.77,59.965,1484730004,"201051344000983","219011344069620",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,614458.1,614458.1,21000,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730074,1508764.00
01/18/2017 04:00,2,0.000,ALERT,211.93,301.17,59.991,1484730004,"201051344001158","219011344069620",0.00,-1.50,0,287.95,303.28,0.0,0.0,0.000,603054.2,603054.2,21192,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730076,1508765.00
01/18/2017 04:00,2,0.000,ALERT,212.38,301.77,59.986,1484730004,"201051344000576","219011344069620",0.00,-0.50,0,288.55,303.88,0.0,0.0,0.000,613597.5,613597.5,20899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730078,1508766.00
01/18/2017 04:00,2,0.000,ALERT,211.48,299.07,59.970,1484730004,"274151322000087","219011344069620",0.00,1.00,0,285.54,302.68,0.0,0.0,0.000,816911.9,816911.9,21206,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730080,1508767.00
01/18/2017 04:15,2,0.000,ALERT,212.61,301.77,59.991,1484730903,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,612911.2,612911.2,20874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730905,1508768.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.57,59.981,1484730903,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,843576.7,843576.7,21017,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730907,1508769.00
01/18/2017 04:15,2,0.000,ALERT,212.83,301.77,59.981,1484730903,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,602189.2,602189.2,21249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730909,1508770.00
01/18/2017 04:15,2,0.000,ALERT,212.38,302.07,59.981,1484730903,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,604979.6,604979.6,21226,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730910,1508771.00
01/18/2017 04:15,2,0.000,ALERT,211.70,301.17,59.944,1484730903,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,601212.6,601212.6,21210,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730912,1508772.00
01/18/2017 04:15,2,0.000,ALERT,211.48,300.27,59.975,1484730903,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,871685.2,871685.2,20778,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730914,1508773.00
01/18/2017 04:15,2,0.000,ALERT,211.70,300.87,59.970,1484730903,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,611729.3,611729.3,21271,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730916,1508774.00
01/18/2017 04:15,2,0.000,ALERT,211.70,301.47,59.986,1484730903,"201051344001230","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,604570.4,604570.4,21130,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730918,1508775.00
01/18/2017 04:15,2,0.000,ALERT,212.16,302.07,59.949,1484730903,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,596489.2,596489.2,21243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730919,1508776.00
01/18/2017 04:15,2,0.000,ALERT,211.25,301.17,59.944,1484730903,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,611669.7,611669.7,21201,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730921,1508777.00
01/18/2017 04:15,2,0.000,ALERT,211.70,299.67,59.981,1484730903,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,717889.0,717889.0,21492,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730923,1508778.00
