ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 04:15,2,0.000,ALERT,212.16,302.37,59.981,1484730903,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,620428.9,620428.9,21147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730925,1508779.00
01/18/2017 04:15,2,0.000,ALERT,211.48,301.47,59.965,1484730903,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,608639.8,608639.8,21272,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730927,1508780.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.87,59.975,1484730903,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,609699.9,609699.9,21283,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730928,1508781.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.57,59.933,1484730903,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,594214.4,594214.4,21397,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730930,1508782.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.57,59.949,1484730903,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,863329.3,863329.3,20814,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730932,1508783.00
01/18/2017 04:15,2,0.000,ALERT,212.38,300.57,59.949,1484730903,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,920440.2,920440.2,20926,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730934,1508784.00
01/18/2017 04:15,2,0.000,ALERT,212.16,302.68,59.970,1484730903,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,603504.9,603504.9,21239,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730935,1508785.00
01/18/2017 04:15,2,0.000,ALERT,211.48,301.77,59.959,1484730903,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,911447.9,911447.9,20990,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730937,1508786.00
01/18/2017 04:15,2,0.000,ALERT,212.16,302.07,59.965,1484730903,"201051344000988","219011344069620",0.00,-1.00,0,296.66,303.28,0.0,0.0,0.000,566555.3,566555.3,21271,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730939,1508787.00
01/18/2017 04:15,2,0.000,ALERT,211.48,300.27,59.975,1484730903,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,609897.6,609897.6,21301,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730941,1508788.00
01/18/2017 04:15,2,0.000,ALERT,212.16,302.07,59.965,1484730903,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,613528.3,613528.3,21013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730943,1508789.00
01/18/2017 04:15,2,0.000,ALERT,212.83,302.07,59.981,1484730903,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,612180.4,612180.4,20946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730945,1508790.00
01/18/2017 04:15,2,0.000,ALERT,212.16,301.17,59.954,1484730903,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,609013.4,609013.4,21201,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730947,1508791.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.57,59.975,1484730903,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,606013.9,606013.9,21211,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730949,1508792.00
01/18/2017 04:15,2,0.000,ALERT,211.93,301.17,59.970,1484730903,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,611980.0,611980.0,21075,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730950,1508793.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.57,59.970,1484730903,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,604526.0,604526.0,21246,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730952,1508794.00
01/18/2017 04:15,2,0.000,ALERT,211.48,300.57,59.975,1484730903,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,828669.5,828669.5,20932,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730954,1508795.00
01/18/2017 04:15,2,0.000,ALERT,212.61,300.27,59.959,1484730903,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,718883.1,718883.1,21392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730956,1508796.00
01/18/2017 04:15,2,0.000,ALERT,211.48,301.17,59.975,1484730903,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,600167.7,600167.7,21295,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730958,1508797.00
01/18/2017 04:15,2,0.000,ALERT,211.93,302.68,59.975,1484730903,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,615964.1,615964.1,21184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730959,1508798.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.57,59.954,1484730903,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,608511.9,608511.9,21296,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730961,1508799.00
01/18/2017 04:15,2,0.000,ALERT,211.93,301.17,59.970,1484730903,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,844874.9,844874.9,21012,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730963,1508800.00
01/18/2017 04:15,2,0.000,ALERT,212.38,301.47,59.949,1484730903,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,602382.7,602382.7,21277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730965,1508801.00
01/18/2017 04:15,2,0.000,ALERT,211.70,301.17,60.023,1484730903,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,605521.5,605521.5,21214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730966,1508802.00
01/18/2017 04:15,2,0.000,ALERT,212.16,302.37,59.981,1484730903,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,621350.7,621350.7,20867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730968,1508803.00
01/18/2017 04:15,2,0.000,ALERT,212.61,301.47,59.975,1484730903,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,610944.6,610944.6,20851,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730970,1508804.00
01/18/2017 04:15,2,0.000,ALERT,212.16,302.68,59.986,1484730903,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,621628.2,621628.2,20877,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730972,1508805.00
01/18/2017 04:15,2,0.000,ALERT,212.38,302.37,59.986,1484730903,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,614458.1,614458.1,21002,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730974,1508806.00
01/18/2017 04:15,2,0.000,ALERT,212.38,302.07,59.986,1484730903,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,603054.2,603054.2,21194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484730975,1508807.00
01/18/2017 04:15,2,0.000,ALERT,212.83,302.68,59.986,1484730903,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,613597.5,613597.5,20901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730977,1508808.00
01/18/2017 04:15,2,0.000,ALERT,211.93,300.27,59.981,1484730903,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,816911.9,816911.9,21208,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484730979,1508809.00
01/18/2017 04:30,2,0.000,ALERT,212.61,301.17,59.991,1484731803,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,612911.2,612911.2,20876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731805,1508810.00
01/18/2017 04:30,2,0.000,ALERT,211.93,300.27,59.981,1484731803,"274151322000085","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,843576.7,843576.7,21019,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731807,1508811.00
01/18/2017 04:30,2,0.000,ALERT,212.83,301.47,59.991,1484731803,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,602189.2,602189.2,21251,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731809,1508812.00
01/18/2017 04:30,2,0.000,ALERT,212.16,301.47,59.986,1484731803,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,604979.6,604979.6,21228,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731810,1508813.00
01/18/2017 04:30,2,0.000,ALERT,211.48,300.57,59.986,1484731803,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,601212.6,601212.6,21212,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731812,1508814.00
01/18/2017 04:30,2,0.000,ALERT,211.70,300.27,59.981,1484731803,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,871685.2,871685.2,20780,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731814,1508815.00
01/18/2017 04:30,2,0.000,ALERT,211.70,300.57,59.954,1484731803,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,611729.3,611729.3,21273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731816,1508816.00
01/18/2017 04:30,2,0.000,ALERT,211.70,300.87,59.991,1484731803,"201051344001230","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,604570.4,604570.4,21132,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731818,1508817.00
01/18/2017 04:30,2,0.000,ALERT,212.16,301.47,59.991,1484731803,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,596489.2,596489.2,21245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731819,1508818.00
01/18/2017 04:30,2,0.000,ALERT,211.25,300.57,60.012,1484731803,"201051344000955","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,611669.7,611669.7,21203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731821,1508819.00
01/18/2017 04:30,2,0.000,ALERT,211.93,299.67,60.012,1484731803,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,717889.0,717889.0,21494,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731823,1508820.00
01/18/2017 04:30,2,0.000,ALERT,212.16,302.07,59.986,1484731803,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,620428.9,620428.9,21149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731825,1508821.00
01/18/2017 04:30,2,0.000,ALERT,211.25,300.87,59.986,1484731803,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,608639.8,608639.8,21274,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731827,1508822.00
01/18/2017 04:30,2,0.000,ALERT,211.70,300.57,59.996,1484731803,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,609699.9,609699.9,21285,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731828,1508823.00
01/18/2017 04:30,2,0.000,ALERT,211.93,300.57,59.981,1484731803,"201051344000417","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,594214.4,594214.4,21399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731830,1508824.00
01/18/2017 04:30,2,0.000,ALERT,211.93,300.57,59.981,1484731803,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,863329.3,863329.3,20816,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731832,1508825.00
01/18/2017 04:30,2,0.000,ALERT,212.38,301.17,59.986,1484731803,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,920440.2,920440.2,20928,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731834,1508826.00
01/18/2017 04:30,2,0.000,ALERT,212.16,302.68,59.986,1484731803,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,603504.9,603504.9,21241,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731835,1508827.00
01/18/2017 04:30,2,0.000,ALERT,211.70,300.87,60.002,1484731803,"274151322000095","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,911447.9,911447.9,20992,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731837,1508828.00
01/18/2017 04:30,2,0.000,ALERT,212.16,301.47,59.954,1484731803,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,566555.3,566555.3,21273,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731839,1508829.00
01/18/2017 04:30,2,0.000,ALERT,211.48,299.67,59.949,1484731803,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,609897.6,609897.6,21303,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731841,1508830.00
01/18/2017 04:30,2,0.000,ALERT,212.16,301.77,59.996,1484731803,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,613528.3,613528.3,21015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731843,1508831.00
01/18/2017 04:30,2,0.000,ALERT,212.83,301.77,59.991,1484731803,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,612180.4,612180.4,20948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731845,1508832.00
01/18/2017 04:30,2,0.000,ALERT,211.93,300.57,59.986,1484731803,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,609013.4,609013.4,21203,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731846,1508833.00
01/18/2017 04:30,2,0.000,ALERT,211.93,300.27,59.975,1484731803,"201051344000917","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,606013.9,606013.9,21213,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731848,1508834.00
01/18/2017 04:30,2,0.000,ALERT,211.93,300.87,59.981,1484731803,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,611980.0,611980.0,21077,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731850,1508835.00
01/18/2017 04:30,2,0.000,ALERT,211.70,300.27,59.996,1484731803,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,604526.0,604526.0,21248,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731852,1508836.00
01/18/2017 04:30,2,0.000,ALERT,211.48,299.97,60.002,1484731803,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,828669.5,828669.5,20934,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731854,1508837.00
01/18/2017 04:30,2,0.000,ALERT,212.83,299.97,59.991,1484731803,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,718883.1,718883.1,21394,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731855,1508838.00
01/18/2017 04:30,2,0.000,ALERT,211.25,300.57,60.002,1484731803,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,600167.7,600167.7,21297,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731857,1508839.00
01/18/2017 04:30,2,0.000,ALERT,211.93,302.68,60.007,1484731803,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,615964.1,615964.1,21186,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731859,1508840.00
01/18/2017 04:30,2,0.000,ALERT,211.70,300.27,60.012,1484731803,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,608511.9,608511.9,21298,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731861,1508841.00
01/18/2017 04:30,2,0.000,ALERT,211.93,300.87,60.034,1484731803,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,844874.9,844874.9,21014,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731863,1508842.00
01/18/2017 04:30,2,0.000,ALERT,212.61,301.17,59.996,1484731803,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,602382.7,602382.7,21279,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731865,1508843.00
01/18/2017 04:30,2,0.000,ALERT,211.48,300.57,60.002,1484731803,"201051344001093","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,605521.5,605521.5,21216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731867,1508844.00
01/18/2017 04:30,2,0.000,ALERT,212.16,301.77,60.002,1484731803,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,621350.7,621350.7,20869,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731868,1508845.00
01/18/2017 04:30,2,0.000,ALERT,212.38,301.17,60.007,1484731803,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,610944.6,610944.6,20853,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731870,1508846.00
01/18/2017 04:30,2,0.000,ALERT,212.38,302.37,60.007,1484731803,"201051344000569","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,621628.2,621628.2,20879,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731872,1508847.00
01/18/2017 04:30,2,0.000,ALERT,212.38,302.07,59.996,1484731803,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,614458.1,614458.1,21004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731874,1508848.00
01/18/2017 04:30,2,0.000,ALERT,212.38,301.77,60.007,1484731803,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,603054.2,603054.2,21196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731875,1508849.00
01/18/2017 04:30,2,0.000,ALERT,212.61,302.37,60.002,1484731803,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,613597.5,613597.5,20903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484731877,1508850.00
01/18/2017 04:30,2,0.000,ALERT,211.93,299.97,59.996,1484731803,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,816911.9,816911.9,21210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484731879,1508851.00
01/18/2017 04:45,2,0.000,ALERT,212.16,300.87,59.975,1484732703,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,612911.2,612911.2,20878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732705,1508852.00
01/18/2017 04:45,2,0.000,ALERT,211.48,300.27,59.986,1484732703,"274151322000085","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,843576.7,843576.7,21021,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732707,1508853.00
01/18/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1484732703,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,602189.2,602189.2,21253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732709,1508854.00
01/18/2017 04:45,2,0.000,ALERT,211.93,301.17,59.975,1484732703,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,604979.6,604979.6,21230,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732711,1508855.00
01/18/2017 04:45,2,0.000,ALERT,211.25,300.57,59.986,1484732703,"201051344000646","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,601212.6,601212.6,21214,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732712,1508856.00
01/18/2017 04:45,2,0.000,ALERT,211.25,300.27,59.970,1484732703,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,871685.2,871685.2,20782,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484732714,1508857.00
01/18/2017 04:45,2,0.000,ALERT,211.48,300.57,60.002,1484732703,"201051344000585","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,611729.3,611729.3,21275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732716,1508858.00
01/18/2017 04:45,2,0.000,ALERT,211.48,300.87,59.970,1484732703,"201051344001230","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,604570.4,604570.4,21134,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732718,1508859.00
01/18/2017 04:45,2,0.000,ALERT,211.93,301.47,59.981,1484732703,"201051344000582","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,596489.2,596489.2,21247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484732720,1508860.00
01/18/2017 04:45,2,0.000,ALERT,211.25,300.57,59.986,1484732703,"201051344000955","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,611669.7,611669.7,21205,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732722,1508861.00
01/18/2017 04:45,2,0.000,ALERT,211.48,299.67,59.970,1484732703,"274151322000094","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,717889.0,717889.0,21496,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732723,1508862.00
01/18/2017 04:45,2,0.000,ALERT,211.70,301.77,59.981,1484732703,"201051344000579","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,620428.9,620428.9,21151,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732725,1508863.00
01/18/2017 04:45,2,0.000,ALERT,211.48,301.17,59.981,1484732703,"201051344000890","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,608639.8,608639.8,21276,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732727,1508864.00
01/18/2017 04:45,2,0.000,ALERT,211.70,300.57,59.970,1484732703,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,609699.9,609699.9,21287,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732729,1508865.00
01/18/2017 04:45,2,0.000,ALERT,211.70,299.97,59.949,1484732703,"201051344000417","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,594214.4,594214.4,21401,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732731,1508866.00
01/18/2017 04:45,2,0.000,ALERT,211.70,300.87,59.970,1484732703,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,863329.3,863329.3,20818,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484732732,1508867.00
01/18/2017 04:45,2,0.000,ALERT,211.93,299.97,59.970,1484732703,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,920440.2,920440.2,20930,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732734,1508868.00
01/18/2017 04:45,2,0.000,ALERT,211.70,302.07,59.975,1484732703,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,603504.9,603504.9,21243,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732736,1508869.00
01/18/2017 04:45,2,0.000,ALERT,211.48,301.47,60.007,1484732703,"274151322000095","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,911447.9,911447.9,20994,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732738,1508870.00
01/18/2017 04:45,2,0.000,ALERT,211.70,301.17,59.965,1484732703,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,566555.3,566555.3,21275,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732740,1508871.00
01/18/2017 04:45,2,0.000,ALERT,211.48,299.97,59.981,1484732703,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,609897.6,609897.6,21305,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732741,1508872.00
01/18/2017 04:45,2,0.000,ALERT,211.70,301.17,59.970,1484732703,"201051344000458","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,613528.3,613528.3,21017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732743,1508873.00
01/18/2017 04:45,2,0.000,ALERT,212.38,301.17,59.991,1484732703,"201051344000853","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,612180.4,612180.4,20950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732745,1508874.00
01/18/2017 04:45,2,0.000,ALERT,211.70,300.57,59.970,1484732703,"201051344000685","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,609013.4,609013.4,21205,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732747,1508875.00
01/18/2017 04:45,2,0.000,ALERT,211.70,299.97,59.949,1484732703,"201051344000917","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,606013.9,606013.9,21215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732749,1508876.00
01/18/2017 04:45,2,0.000,ALERT,211.70,300.57,59.996,1484732703,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,611980.0,611980.0,21079,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732750,1508877.00
01/18/2017 04:45,2,0.000,ALERT,211.70,299.67,59.970,1484732703,"201051344000651","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,604526.0,604526.0,21250,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732752,1508878.00
01/18/2017 04:45,2,0.000,ALERT,211.25,300.27,59.996,1484732703,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,828669.5,828669.5,20936,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484732754,1508879.00
01/18/2017 04:45,2,0.000,ALERT,212.16,299.07,59.959,1484732703,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,718883.1,718883.1,21396,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732756,1508880.00
01/18/2017 04:45,2,0.000,ALERT,211.25,300.57,59.965,1484732703,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,600167.7,600167.7,21299,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732758,1508881.00
01/18/2017 04:45,2,0.000,ALERT,211.48,301.77,59.938,1484732703,"201051344000594","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,615964.1,615964.1,21188,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484732759,1508882.00
01/18/2017 04:45,2,0.000,ALERT,211.70,300.27,59.975,1484732703,"201051344001203","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,608511.9,608511.9,21300,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732761,1508883.00
01/18/2017 04:45,2,0.000,ALERT,211.70,300.27,59.959,1484732703,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,844874.9,844874.9,21016,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732763,1508884.00
01/18/2017 04:45,2,0.000,ALERT,212.38,300.87,59.965,1484732703,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,602382.7,602382.7,21281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732765,1508885.00
01/18/2017 04:45,2,0.000,ALERT,211.48,300.27,59.959,1484732703,"201051344001093","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,605521.5,605521.5,21218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732766,1508886.00
01/18/2017 04:45,2,0.000,ALERT,211.70,301.47,59.954,1484732703,"201051344000900","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,621350.7,621350.7,20871,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732768,1508887.00
01/18/2017 04:45,2,0.000,ALERT,211.93,300.57,59.959,1484732703,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,610944.6,610944.6,20855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732770,1508888.00
01/18/2017 04:45,2,0.000,ALERT,211.70,301.47,59.970,1484732703,"201051344000569","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,621628.2,621628.2,20881,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732772,1508889.00
01/18/2017 04:45,2,0.000,ALERT,211.93,301.47,59.965,1484732703,"201051344000983","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,614458.1,614458.1,21006,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732774,1508890.00
01/18/2017 04:45,2,0.000,ALERT,211.93,300.87,59.959,1484732703,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,603054.2,603054.2,21198,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732776,1508891.00
01/18/2017 04:45,2,0.000,ALERT,212.38,301.47,59.970,1484732703,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,613597.5,613597.5,20905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732777,1508892.00
01/18/2017 04:45,2,0.000,ALERT,211.70,299.07,59.965,1484732703,"274151322000087","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,816911.9,816911.9,21212,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484732779,1508893.00
01/18/2017 05:00,2,0.000,ALERT,211.93,300.27,59.965,1484733603,"201051344000645","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,612911.2,612911.2,20880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733605,1508894.00
01/18/2017 05:00,2,0.000,ALERT,211.25,299.67,59.970,1484733603,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,843576.7,843576.7,21023,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733607,1508895.00
01/18/2017 05:00,2,0.000,ALERT,211.93,300.57,59.965,1484733603,"201051344000633","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,602189.2,602189.2,21255,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733609,1508896.00
01/18/2017 05:00,2,0.000,ALERT,211.48,300.27,59.975,1484733603,"201051344000469","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,604979.6,604979.6,21232,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733611,1508897.00
01/18/2017 05:00,2,0.000,ALERT,210.80,299.07,59.965,1484733603,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,601212.6,601212.6,21216,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733613,1508898.00
01/18/2017 05:00,2,0.000,ALERT,210.80,299.67,59.970,1484733603,"274151322000052","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,871685.2,871685.2,20784,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733614,1508899.00
01/18/2017 05:00,2,0.000,ALERT,211.03,299.07,59.975,1484733603,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,611729.3,611729.3,21277,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733616,1508900.00
01/18/2017 05:00,2,0.000,ALERT,210.80,299.67,59.970,1484733603,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,604570.4,604570.4,21136,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733618,1508901.00
01/18/2017 05:00,2,0.000,ALERT,211.48,299.97,59.996,1484733603,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,596489.2,596489.2,21249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733620,1508902.00
01/18/2017 05:00,2,0.000,ALERT,210.57,299.37,59.954,1484733603,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,611669.7,611669.7,21207,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484733622,1508903.00
01/18/2017 05:00,2,0.000,ALERT,211.25,299.37,59.959,1484733603,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,717889.0,717889.0,21498,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733624,1508904.00
01/18/2017 05:00,2,0.000,ALERT,211.25,300.87,59.959,1484733603,"201051344000579","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,620428.9,620428.9,21153,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733625,1508905.00
01/18/2017 05:00,2,0.000,ALERT,210.80,299.67,59.954,1484733603,"201051344000890","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,608639.8,608639.8,21278,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733627,1508906.00
01/18/2017 05:00,2,0.000,ALERT,211.03,299.37,59.959,1484733603,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,609699.9,609699.9,21289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733629,1508907.00
01/18/2017 05:00,2,0.000,ALERT,211.25,298.47,59.970,1484733603,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,594214.4,594214.4,21403,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733631,1508908.00
01/18/2017 05:00,2,0.000,ALERT,211.25,300.27,59.954,1484733603,"274151322000083","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,863329.3,863329.3,20820,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733632,1508909.00
01/18/2017 05:00,2,0.000,ALERT,211.70,299.97,59.954,1484733603,"274151322000076","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,920440.2,920440.2,20932,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733634,1508910.00
01/18/2017 05:00,2,0.000,ALERT,211.25,300.87,59.949,1484733603,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,603504.9,603504.9,21245,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484733636,1508911.00
01/18/2017 05:00,2,0.000,ALERT,211.25,300.87,59.954,1484733603,"274151322000095","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,911447.9,911447.9,20996,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733638,1508912.00
01/18/2017 05:00,2,0.000,ALERT,211.03,299.97,59.954,1484733603,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,566555.3,566555.3,21277,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484733640,1508913.00
01/18/2017 05:00,2,0.000,ALERT,210.80,298.77,59.965,1484733603,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,609897.6,609897.6,21307,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733642,1508914.00
01/18/2017 05:00,2,0.000,ALERT,211.25,300.57,59.959,1484733603,"201051344000458","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,613528.3,613528.3,21019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733643,1508915.00
01/18/2017 05:00,2,0.000,ALERT,211.93,300.27,59.954,1484733603,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,612180.4,612180.4,20952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733645,1508916.00
01/18/2017 05:00,2,0.000,ALERT,211.48,299.67,59.959,1484733603,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,609013.4,609013.4,21207,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733647,1508917.00
01/18/2017 05:00,2,0.000,ALERT,211.25,299.07,59.933,1484733603,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,606013.9,606013.9,21217,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733649,1508918.00
01/18/2017 05:00,2,0.000,ALERT,211.03,299.07,59.944,1484733603,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,611980.0,611980.0,21081,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733651,1508919.00
01/18/2017 05:00,2,0.000,ALERT,211.25,298.77,59.944,1484733603,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,604526.0,604526.0,21252,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733652,1508920.00
01/18/2017 05:00,2,0.000,ALERT,211.03,299.97,59.959,1484733603,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,828669.5,828669.5,20938,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733654,1508921.00
01/18/2017 05:00,2,0.000,ALERT,211.70,299.07,59.954,1484733603,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,718883.1,718883.1,21398,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733656,1508922.00
01/18/2017 05:00,2,0.000,ALERT,210.80,299.37,59.949,1484733603,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,600167.7,600167.7,21301,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733658,1508923.00
