ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 05:00,2,0.000,ALERT,211.03,300.87,59.949,1484733603,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,615964.1,615964.1,21190,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484733660,1508924.00
01/18/2017 05:00,2,0.000,ALERT,211.03,299.07,59.954,1484733603,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,608511.9,608511.9,21302,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733662,1508925.00
01/18/2017 05:00,2,0.000,ALERT,211.25,300.27,59.954,1484733603,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,844874.9,844874.9,21018,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733663,1508926.00
01/18/2017 05:00,2,0.000,ALERT,211.70,299.67,59.965,1484733603,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,602382.7,602382.7,21283,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733665,1508927.00
01/18/2017 05:00,2,0.000,ALERT,210.80,299.37,59.949,1484733603,"201051344001093","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,605521.5,605521.5,21220,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733667,1508928.00
01/18/2017 05:00,2,0.000,ALERT,211.25,299.97,59.981,1484733603,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,621350.7,621350.7,20873,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733669,1508929.00
01/18/2017 05:00,2,0.000,ALERT,211.25,299.07,59.949,1484733603,"201051344000648","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,610944.6,610944.6,20857,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484733670,1508930.00
01/18/2017 05:00,2,0.000,ALERT,211.25,300.27,59.954,1484733603,"201051344000569","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,621628.2,621628.2,20883,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484733672,1508931.00
01/18/2017 05:00,2,0.000,ALERT,211.48,299.97,59.949,1484733603,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,614458.1,614458.1,21008,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733674,1508932.00
01/18/2017 05:00,2,0.000,ALERT,211.25,299.37,59.954,1484733603,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,603054.2,603054.2,21200,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733676,1508933.00
01/18/2017 05:00,2,0.000,ALERT,211.93,300.57,59.912,1484733603,"201051344000576","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,613597.5,613597.5,20907,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484733678,1508934.00
01/18/2017 05:00,2,0.000,ALERT,211.25,298.47,59.954,1484733603,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,816911.9,816911.9,21214,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484733679,1508935.00
01/18/2017 05:15,2,0.000,ALERT,211.70,300.27,60.039,1484734504,"201051344000645","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,612911.2,612911.2,20882,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734506,1508936.00
01/18/2017 05:15,2,0.000,ALERT,211.03,299.07,60.012,1484734504,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,843576.7,843576.7,21025,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734507,1508937.00
01/18/2017 05:15,2,0.000,ALERT,211.70,299.67,59.991,1484734504,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,602189.2,602189.2,21257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734509,1508938.00
01/18/2017 05:15,2,0.000,ALERT,211.25,299.67,60.007,1484734504,"201051344000469","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,604979.6,604979.6,21234,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734511,1508939.00
01/18/2017 05:15,2,0.000,ALERT,210.35,299.07,60.007,1484734504,"201051344000646","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,601212.6,601212.6,21218,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734513,1508940.00
01/18/2017 05:15,2,0.000,ALERT,210.57,298.77,60.002,1484734504,"274151322000052","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,871685.2,871685.2,20786,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734515,1508941.00
01/18/2017 05:15,2,0.000,ALERT,210.80,299.37,60.034,1484734504,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,611729.3,611729.3,21279,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734516,1508942.00
01/18/2017 05:15,2,0.000,ALERT,210.57,299.37,59.996,1484734504,"201051344001230","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,604570.4,604570.4,21138,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734518,1508943.00
01/18/2017 05:15,2,0.000,ALERT,211.03,299.97,60.002,1484734504,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,596489.2,596489.2,21251,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734520,1508944.00
01/18/2017 05:15,2,0.000,ALERT,210.35,299.07,60.002,1484734504,"201051344000955","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,611669.7,611669.7,21209,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734522,1508945.00
01/18/2017 05:15,2,0.000,ALERT,210.57,297.87,59.991,1484734504,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,717889.0,717889.0,21500,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734523,1508946.00
01/18/2017 05:15,2,0.000,ALERT,210.80,299.97,59.996,1484734504,"201051344000579","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,620428.9,620428.9,21155,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734525,1508947.00
01/18/2017 05:15,2,0.000,ALERT,210.57,299.67,60.002,1484734504,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,608639.8,608639.8,21280,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734527,1508948.00
01/18/2017 05:15,2,0.000,ALERT,210.80,299.07,60.007,1484734504,"201051344000438","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,609699.9,609699.9,21291,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734529,1508949.00
01/18/2017 05:15,2,0.000,ALERT,210.80,298.47,59.986,1484734504,"201051344000417","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,594214.4,594214.4,21405,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734531,1508950.00
01/18/2017 05:15,2,0.000,ALERT,211.03,299.07,59.996,1484734504,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,863329.3,863329.3,20822,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734532,1508951.00
01/18/2017 05:15,2,0.000,ALERT,211.48,298.77,59.991,1484734504,"274151322000076","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,920440.2,920440.2,20934,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734534,1508952.00
01/18/2017 05:15,2,0.000,ALERT,211.25,300.87,60.002,1484734504,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,603504.9,603504.9,21247,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734536,1508953.00
01/18/2017 05:15,2,0.000,ALERT,211.03,299.97,59.996,1484734504,"274151322000095","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,911447.9,911447.9,20998,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734538,1508954.00
01/18/2017 05:15,2,0.000,ALERT,210.80,299.97,59.991,1484734504,"201051344000988","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,566555.3,566555.3,21279,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734540,1508955.00
01/18/2017 05:15,2,0.000,ALERT,210.12,298.17,59.996,1484734504,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,609897.6,609897.6,21309,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734542,1508956.00
01/18/2017 05:15,2,0.000,ALERT,211.03,299.97,60.002,1484734504,"201051344000458","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,613528.3,613528.3,21021,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734543,1508957.00
01/18/2017 05:15,2,0.000,ALERT,211.70,299.97,59.986,1484734504,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,612180.4,612180.4,20954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734545,1508958.00
01/18/2017 05:15,2,0.000,ALERT,211.25,299.67,59.975,1484734504,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,609013.4,609013.4,21209,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734547,1508959.00
01/18/2017 05:15,2,0.000,ALERT,211.25,299.07,59.996,1484734504,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,606013.9,606013.9,21219,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734549,1508960.00
01/18/2017 05:15,2,0.000,ALERT,211.25,299.67,59.991,1484734504,"201051344001145","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,611980.0,611980.0,21083,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734550,1508961.00
01/18/2017 05:15,2,0.000,ALERT,211.03,298.77,59.996,1484734504,"201051344000651","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,604526.0,604526.0,21254,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734552,1508962.00
01/18/2017 05:15,2,0.000,ALERT,210.35,299.07,59.981,1484734504,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,828669.5,828669.5,20940,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734554,1508963.00
01/18/2017 05:15,2,0.000,ALERT,211.48,299.07,59.981,1484734504,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,718883.1,718883.1,21400,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734556,1508964.00
01/18/2017 05:15,2,0.000,ALERT,210.35,298.77,59.981,1484734504,"201051344001135","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,600167.7,600167.7,21303,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734558,1508965.00
01/18/2017 05:15,2,0.000,ALERT,210.80,300.87,60.028,1484734504,"201051344000594","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,615964.1,615964.1,21192,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734559,1508966.00
01/18/2017 05:15,2,0.000,ALERT,210.80,298.77,59.981,1484734504,"201051344001203","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,608511.9,608511.9,21304,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734561,1508967.00
01/18/2017 05:15,2,0.000,ALERT,210.80,299.37,59.975,1484734504,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,844874.9,844874.9,21020,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734563,1508968.00
01/18/2017 05:15,2,0.000,ALERT,211.25,299.37,59.996,1484734504,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,602382.7,602382.7,21285,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734565,1508969.00
01/18/2017 05:15,2,0.000,ALERT,210.80,299.37,59.975,1484734504,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,605521.5,605521.5,21222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734567,1508970.00
01/18/2017 05:15,2,0.000,ALERT,211.25,300.57,59.954,1484734504,"201051344000900","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,621350.7,621350.7,20875,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734569,1508971.00
01/18/2017 05:15,2,0.000,ALERT,211.25,299.67,60.007,1484734504,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,610944.6,610944.6,20859,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734571,1508972.00
01/18/2017 05:15,2,0.000,ALERT,211.48,301.17,59.970,1484734504,"201051344000569","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,621628.2,621628.2,20885,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734572,1508973.00
01/18/2017 05:15,2,0.000,ALERT,211.25,300.27,59.986,1484734504,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,614458.1,614458.1,21010,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734574,1508974.00
01/18/2017 05:15,2,0.000,ALERT,211.25,300.27,59.986,1484734504,"201051344001158","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,603054.2,603054.2,21202,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484734576,1508975.00
01/18/2017 05:15,2,0.000,ALERT,211.93,300.87,59.986,1484734504,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,613597.5,613597.5,20909,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734578,1508976.00
01/18/2017 05:15,2,0.000,ALERT,211.25,298.77,59.996,1484734504,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,816911.9,816911.9,21216,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484734580,1508977.00
01/18/2017 05:30,2,0.000,ALERT,211.48,299.37,59.991,1484735403,"201051344000645","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,612911.2,612911.2,20884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735405,1508978.00
01/18/2017 05:30,2,0.000,ALERT,210.80,298.17,59.981,1484735403,"274151322000085","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,843576.7,843576.7,21027,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735407,1508979.00
01/18/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1484735403,"201051344000633","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,602189.2,602189.2,21259,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735409,1508980.00
01/18/2017 05:30,2,0.000,ALERT,211.25,299.37,60.007,1484735403,"201051344000469","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,604979.6,604979.6,21236,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735411,1508981.00
01/18/2017 05:30,2,0.000,ALERT,210.35,298.77,59.970,1484735403,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,601212.6,601212.6,21220,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735412,1508982.00
01/18/2017 05:30,2,0.000,ALERT,210.57,297.87,59.996,1484735403,"274151322000052","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,871685.2,871685.2,20788,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735414,1508983.00
01/18/2017 05:30,2,0.000,ALERT,210.57,299.07,60.007,1484735403,"201051344000585","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,611729.3,611729.3,21281,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735416,1508984.00
01/18/2017 05:30,2,0.000,ALERT,210.57,299.07,60.034,1484735403,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,604570.4,604570.4,21140,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735418,1508985.00
01/18/2017 05:30,2,0.000,ALERT,211.03,299.67,60.002,1484735403,"201051344000582","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,596489.2,596489.2,21253,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735420,1508986.00
01/18/2017 05:30,2,0.000,ALERT,209.90,298.47,59.991,1484735403,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,611669.7,611669.7,21211,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735422,1508987.00
01/18/2017 05:30,2,0.000,ALERT,210.80,298.17,60.012,1484735403,"274151322000094","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,717889.0,717889.0,21502,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735424,1508988.00
01/18/2017 05:30,2,0.000,ALERT,211.03,300.27,59.996,1484735403,"201051344000579","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,620428.9,620428.9,21157,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735425,1508989.00
01/18/2017 05:30,2,0.000,ALERT,210.35,299.37,59.954,1484735403,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,608639.8,608639.8,21282,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735427,1508990.00
01/18/2017 05:30,2,0.000,ALERT,210.80,299.07,59.996,1484735403,"201051344000438","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,609699.9,609699.9,21293,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735429,1508991.00
01/18/2017 05:30,2,0.000,ALERT,210.80,298.17,59.991,1484735403,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,594214.4,594214.4,21407,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735431,1508992.00
01/18/2017 05:30,2,0.000,ALERT,210.80,299.37,59.996,1484735403,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,863329.3,863329.3,20824,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735433,1508993.00
01/18/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1484735403,"274151322000076","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,920440.2,920440.2,20936,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735435,1508994.00
01/18/2017 05:30,2,0.000,ALERT,211.03,300.27,59.996,1484735403,"201051344000868","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,603504.9,603504.9,21249,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735436,1508995.00
01/18/2017 05:30,2,0.000,ALERT,210.80,299.97,59.996,1484735403,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,911447.9,911447.9,21000,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735438,1508996.00
01/18/2017 05:30,2,0.000,ALERT,210.80,299.07,59.996,1484735403,"201051344000988","219011344069620",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,566555.3,566555.3,21281,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735440,1508997.00
01/18/2017 05:30,2,0.000,ALERT,210.35,298.17,60.039,1484735403,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,609897.6,609897.6,21311,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735442,1508998.00
01/18/2017 05:30,2,0.000,ALERT,211.03,299.37,59.996,1484735403,"201051344000458","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,613528.3,613528.3,21023,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735443,1508999.00
01/18/2017 05:30,2,0.000,ALERT,211.70,299.37,60.034,1484735403,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,612180.4,612180.4,20956,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735445,1509000.00
01/18/2017 05:30,2,0.000,ALERT,210.80,298.77,59.991,1484735403,"201051344000685","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,609013.4,609013.4,21211,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735447,1509001.00
01/18/2017 05:30,2,0.000,ALERT,210.80,298.47,60.002,1484735403,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,606013.9,606013.9,21221,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735449,1509002.00
01/18/2017 05:30,2,0.000,ALERT,210.80,298.77,60.007,1484735403,"201051344001145","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,611980.0,611980.0,21085,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735451,1509003.00
01/18/2017 05:30,2,0.000,ALERT,210.57,298.17,60.018,1484735403,"201051344000651","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,604526.0,604526.0,21256,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735452,1509004.00
01/18/2017 05:30,2,0.000,ALERT,210.35,298.17,59.996,1484735403,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,828669.5,828669.5,20942,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735454,1509005.00
01/18/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1484735403,"274151322000068","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,718883.1,718883.1,21402,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735456,1509006.00
01/18/2017 05:30,2,0.000,ALERT,210.12,298.47,59.986,1484735403,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,600167.7,600167.7,21305,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735458,1509007.00
01/18/2017 05:30,2,0.000,ALERT,210.80,300.27,59.991,1484735403,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,615964.1,615964.1,21194,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735460,1509008.00
01/18/2017 05:30,2,0.000,ALERT,210.57,298.47,59.949,1484735403,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,608511.9,608511.9,21306,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735461,1509009.00
01/18/2017 05:30,2,0.000,ALERT,210.57,299.07,59.975,1484735403,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,844874.9,844874.9,21022,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735463,1509010.00
01/18/2017 05:30,2,0.000,ALERT,211.48,299.07,59.996,1484735403,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,602382.7,602382.7,21287,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735465,1509011.00
01/18/2017 05:30,2,0.000,ALERT,210.57,298.47,60.034,1484735403,"201051344001093","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,605521.5,605521.5,21224,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735467,1509012.00
01/18/2017 05:30,2,0.000,ALERT,211.03,299.67,59.991,1484735403,"201051344000900","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,621350.7,621350.7,20877,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735469,1509013.00
01/18/2017 05:30,2,0.000,ALERT,211.25,298.77,60.023,1484735403,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,610944.6,610944.6,20861,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735470,1509014.00
01/18/2017 05:30,2,0.000,ALERT,211.03,299.97,59.986,1484735403,"201051344000569","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,621628.2,621628.2,20887,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735472,1509015.00
01/18/2017 05:30,2,0.000,ALERT,211.03,299.67,59.991,1484735403,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,614458.1,614458.1,21012,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735474,1509016.00
01/18/2017 05:30,2,0.000,ALERT,211.48,299.67,59.996,1484735403,"201051344001158","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,603054.2,603054.2,21204,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735476,1509017.00
01/18/2017 05:30,2,0.000,ALERT,211.70,300.27,59.986,1484735403,"201051344000576","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,613597.5,613597.5,20911,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484735478,1509018.00
01/18/2017 05:30,2,0.000,ALERT,211.03,298.17,59.986,1484735403,"274151322000087","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,816911.9,816911.9,21218,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484735480,1509019.00
01/18/2017 05:45,2,0.000,ALERT,212.16,300.57,59.965,1484736303,"201051344000645","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,612911.2,612911.2,20886,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736305,1509020.00
01/18/2017 05:45,2,0.000,ALERT,210.80,298.77,59.954,1484736303,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,843576.7,843576.7,21029,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736307,1509021.00
01/18/2017 05:45,2,0.000,ALERT,212.38,300.57,59.954,1484736303,"201051344000633","219011344069620",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,602189.2,602189.2,21261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736309,1509022.00
01/18/2017 05:45,2,0.000,ALERT,211.93,300.57,59.954,1484736303,"201051344000469","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,604979.6,604979.6,21238,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736311,1509023.00
01/18/2017 05:45,2,0.000,ALERT,211.03,299.97,59.959,1484736303,"201051344000646","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,601212.6,601212.6,21222,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736312,1509024.00
01/18/2017 05:45,2,0.000,ALERT,210.35,298.77,60.007,1484736303,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,871685.2,871685.2,20790,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736314,1509025.00
01/18/2017 05:45,2,0.000,ALERT,211.25,299.67,59.959,1484736303,"201051344000585","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,611729.3,611729.3,21283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736316,1509026.00
01/18/2017 05:45,2,0.000,ALERT,211.03,299.97,59.959,1484736303,"201051344001230","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,604570.4,604570.4,21142,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736318,1509027.00
01/18/2017 05:45,2,0.000,ALERT,211.48,300.27,59.959,1484736303,"201051344000582","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,596489.2,596489.2,21255,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736320,1509028.00
01/18/2017 05:45,2,0.000,ALERT,210.57,299.37,59.954,1484736303,"201051344000955","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,611669.7,611669.7,21213,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736321,1509029.00
01/18/2017 05:45,2,0.000,ALERT,210.57,297.87,59.965,1484736303,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,717889.0,717889.0,21504,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736323,1509030.00
01/18/2017 05:45,2,0.000,ALERT,211.93,301.47,59.959,1484736303,"201051344000579","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,620428.9,620428.9,21159,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736325,1509031.00
01/18/2017 05:45,2,0.000,ALERT,211.03,299.97,59.954,1484736303,"201051344000890","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,608639.8,608639.8,21284,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736327,1509032.00
01/18/2017 05:45,2,0.000,ALERT,211.25,299.67,59.959,1484736303,"201051344000438","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,609699.9,609699.9,21295,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736329,1509033.00
01/18/2017 05:45,2,0.000,ALERT,211.25,299.07,59.970,1484736303,"201051344000417","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,594214.4,594214.4,21409,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736330,1509034.00
01/18/2017 05:45,2,0.000,ALERT,210.80,298.47,59.954,1484736303,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,863329.3,863329.3,20826,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736332,1509035.00
01/18/2017 05:45,2,0.000,ALERT,211.25,298.47,59.954,1484736303,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,920440.2,920440.2,20938,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736334,1509036.00
01/18/2017 05:45,2,0.000,ALERT,211.48,301.17,59.959,1484736303,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,603504.9,603504.9,21251,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736336,1509037.00
01/18/2017 05:45,2,0.000,ALERT,210.57,299.37,59.959,1484736303,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,911447.9,911447.9,21002,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736338,1509038.00
01/18/2017 05:45,2,0.000,ALERT,211.48,300.57,59.922,1484736303,"201051344000988","219011344069620",0.00,2.00,0,294.86,302.07,0.0,0.0,0.000,566555.3,566555.3,21283,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736339,1509039.00
01/18/2017 05:45,2,0.000,ALERT,210.57,298.47,59.959,1484736303,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,609897.6,609897.6,21313,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736341,1509040.00
01/18/2017 05:45,2,0.000,ALERT,211.70,300.57,59.959,1484736303,"201051344000458","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,613528.3,613528.3,21025,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736343,1509041.00
01/18/2017 05:45,2,0.000,ALERT,212.38,300.57,59.954,1484736303,"201051344000853","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,612180.4,612180.4,20958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736345,1509042.00
01/18/2017 05:45,2,0.000,ALERT,211.25,299.37,59.959,1484736303,"201051344000685","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,609013.4,609013.4,21213,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736347,1509043.00
01/18/2017 05:45,2,0.000,ALERT,211.25,299.07,59.949,1484736303,"201051344000917","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,606013.9,606013.9,21223,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736348,1509044.00
01/18/2017 05:45,2,0.000,ALERT,211.48,299.67,59.954,1484736303,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,611980.0,611980.0,21087,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736350,1509045.00
01/18/2017 05:45,2,0.000,ALERT,211.25,298.77,59.954,1484736303,"201051344000651","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,604526.0,604526.0,21258,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736352,1509046.00
01/18/2017 05:45,2,0.000,ALERT,210.35,298.17,59.949,1484736303,"274151322000088","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,828669.5,828669.5,20944,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736354,1509047.00
01/18/2017 05:45,2,0.000,ALERT,211.25,297.87,59.949,1484736303,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,718883.1,718883.1,21404,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736356,1509048.00
01/18/2017 05:45,2,0.000,ALERT,210.80,299.07,59.912,1484736303,"201051344001135","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,600167.7,600167.7,21307,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736357,1509049.00
01/18/2017 05:45,2,0.000,ALERT,211.48,301.17,59.981,1484736303,"201051344000594","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,615964.1,615964.1,21196,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736359,1509050.00
01/18/2017 05:45,2,0.000,ALERT,211.03,299.07,59.954,1484736303,"201051344001203","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,608511.9,608511.9,21308,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736361,1509051.00
01/18/2017 05:45,2,0.000,ALERT,210.35,298.47,59.954,1484736303,"274151322000054","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,844874.9,844874.9,21024,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736363,1509052.00
01/18/2017 05:45,2,0.000,ALERT,211.93,300.27,59.959,1484736303,"201051344000867","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,602382.7,602382.7,21289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736364,1509053.00
01/18/2017 05:45,2,0.000,ALERT,211.03,299.07,59.949,1484736303,"201051344001093","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,605521.5,605521.5,21226,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736366,1509054.00
01/18/2017 05:45,2,0.000,ALERT,211.48,300.57,59.959,1484736303,"201051344000900","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,621350.7,621350.7,20879,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736368,1509055.00
01/18/2017 05:45,2,0.000,ALERT,211.93,299.67,59.954,1484736303,"201051344000648","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,610944.6,610944.6,20863,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736370,1509056.00
01/18/2017 05:45,2,0.000,ALERT,211.93,301.17,59.954,1484736303,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,621628.2,621628.2,20889,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736372,1509057.00
01/18/2017 05:45,2,0.000,ALERT,211.70,300.87,59.954,1484736303,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,614458.1,614458.1,21014,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736373,1509058.00
01/18/2017 05:45,2,0.000,ALERT,211.93,300.27,59.938,1484736303,"201051344001158","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,603054.2,603054.2,21206,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484736375,1509059.00
01/18/2017 05:45,2,0.000,ALERT,212.16,301.17,59.986,1484736303,"201051344000576","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,613597.5,613597.5,20913,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736377,1509060.00
01/18/2017 05:45,2,0.000,ALERT,210.80,298.17,59.959,1484736303,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,816911.9,816911.9,21220,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484736379,1509061.00
01/18/2017 06:00,2,0.000,ALERT,211.25,299.07,59.944,1484737204,"201051344000645","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,612911.2,612911.2,20888,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737206,1509062.00
01/18/2017 06:00,2,0.000,ALERT,210.12,296.96,59.954,1484737204,"274151322000085","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,843576.7,843576.7,21031,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737207,1509063.00
01/18/2017 06:00,2,0.000,ALERT,211.70,299.37,59.949,1484737204,"201051344000633","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,602189.2,602189.2,21263,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737209,1509064.00
01/18/2017 06:00,2,0.000,ALERT,211.03,299.37,59.933,1484737204,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,604979.6,604979.6,21240,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737211,1509065.00
01/18/2017 06:00,2,0.000,ALERT,210.57,299.07,59.944,1484737204,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,601212.6,601212.6,21224,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737213,1509066.00
01/18/2017 06:00,2,0.000,ALERT,209.90,297.87,59.938,1484737204,"274151322000052","219011344069620",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,871685.2,871685.2,20792,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737215,1509067.00
01/18/2017 06:00,2,0.000,ALERT,211.03,299.37,59.949,1484737204,"201051344000585","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,611729.3,611729.3,21285,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737217,1509068.00
