ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 06:00,2,0.000,ALERT,210.57,299.67,59.933,1484737204,"201051344001230","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,604570.4,604570.4,21144,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737218,1509069.00
01/18/2017 06:00,2,0.000,ALERT,211.25,300.27,59.933,1484737204,"201051344000582","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,596489.2,596489.2,21257,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737220,1509070.00
01/18/2017 06:00,2,0.000,ALERT,210.35,299.07,59.933,1484737204,"201051344000955","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,611669.7,611669.7,21215,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737222,1509071.00
01/18/2017 06:00,2,0.000,ALERT,210.12,296.66,59.922,1484737204,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,717889.0,717889.0,21506,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737224,1509072.00
01/18/2017 06:00,2,0.000,ALERT,211.03,299.97,59.928,1484737204,"201051344000579","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,620428.9,620428.9,21161,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737226,1509073.00
01/18/2017 06:00,2,0.000,ALERT,210.57,299.37,59.949,1484737204,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,608639.8,608639.8,21286,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737227,1509074.00
01/18/2017 06:00,2,0.000,ALERT,210.80,299.07,59.891,1484737204,"201051344000438","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,609699.9,609699.9,21297,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737229,1509075.00
01/18/2017 06:00,2,0.000,ALERT,211.03,299.07,59.959,1484737204,"201051344000417","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,594214.4,594214.4,21411,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737231,1509076.00
01/18/2017 06:00,2,0.000,ALERT,210.35,297.87,59.917,1484737204,"274151322000083","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,863329.3,863329.3,20828,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737233,1509077.00
01/18/2017 06:00,2,0.000,ALERT,210.80,296.96,59.917,1484737204,"274151322000076","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,920440.2,920440.2,20940,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737235,1509078.00
01/18/2017 06:00,2,0.000,ALERT,210.80,299.97,59.922,1484737204,"201051344000868","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,603504.9,603504.9,21253,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737236,1509079.00
01/18/2017 06:00,2,0.000,ALERT,210.12,298.17,59.896,1484737204,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,911447.9,911447.9,21004,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737238,1509080.00
01/18/2017 06:00,2,0.000,ALERT,210.80,299.37,59.938,1484737204,"201051344000988","219011344069620",0.00,1.50,0,295.46,302.07,0.0,0.0,0.000,566555.3,566555.3,21285,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737240,1509081.00
01/18/2017 06:00,2,0.000,ALERT,210.35,298.17,59.944,1484737204,"201051344001025","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,609897.6,609897.6,21315,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737242,1509082.00
01/18/2017 06:00,2,0.000,ALERT,210.80,299.07,59.896,1484737204,"201051344000458","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,613528.3,613528.3,21027,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737244,1509083.00
01/18/2017 06:00,2,0.000,ALERT,211.25,299.07,59.928,1484737204,"201051344000853","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,612180.4,612180.4,20960,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737245,1509084.00
01/18/2017 06:00,2,0.000,ALERT,211.03,299.37,59.917,1484737204,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,609013.4,609013.4,21215,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737247,1509085.00
01/18/2017 06:00,2,0.000,ALERT,211.03,298.77,59.933,1484737204,"201051344000917","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,606013.9,606013.9,21225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737249,1509086.00
01/18/2017 06:00,2,0.000,ALERT,211.70,300.87,59.933,1484737204,"201051344001145","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,611980.0,611980.0,21089,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737251,1509087.00
01/18/2017 06:00,2,0.000,ALERT,211.70,299.67,59.933,1484737204,"201051344000651","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,604526.0,604526.0,21260,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737252,1509088.00
01/18/2017 06:00,2,0.000,ALERT,210.57,298.17,59.938,1484737204,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,828669.5,828669.5,20946,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737254,1509089.00
01/18/2017 06:00,2,0.000,ALERT,211.48,297.57,59.938,1484737204,"274151322000068","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,718883.1,718883.1,21406,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737256,1509090.00
01/18/2017 06:00,2,0.000,ALERT,211.03,300.27,59.938,1484737204,"201051344001135","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,600167.7,600167.7,21309,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737258,1509091.00
01/18/2017 06:00,2,0.000,ALERT,211.25,300.87,59.917,1484737204,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,615964.1,615964.1,21198,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737260,1509092.00
01/18/2017 06:00,2,0.000,ALERT,211.48,299.97,59.912,1484737204,"201051344001203","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,608511.9,608511.9,21310,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737261,1509093.00
01/18/2017 06:00,2,0.000,ALERT,210.80,298.77,59.933,1484737204,"274151322000054","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,844874.9,844874.9,21026,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737263,1509094.00
01/18/2017 06:00,2,0.000,ALERT,211.93,299.97,59.933,1484737204,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,602382.7,602382.7,21291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737265,1509095.00
01/18/2017 06:00,2,0.000,ALERT,211.48,300.27,59.944,1484737204,"201051344001093","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,605521.5,605521.5,21228,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737267,1509096.00
01/18/2017 06:00,2,0.000,ALERT,211.70,300.57,59.938,1484737204,"201051344000900","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,621350.7,621350.7,20881,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737269,1509097.00
01/18/2017 06:00,2,0.000,ALERT,211.93,299.37,59.944,1484737204,"201051344000648","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,610944.6,610944.6,20865,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737271,1509098.00
01/18/2017 06:00,2,0.000,ALERT,211.70,300.87,59.975,1484737204,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,621628.2,621628.2,20891,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737273,1509099.00
01/18/2017 06:00,2,0.000,ALERT,211.70,300.57,59.938,1484737204,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,614458.1,614458.1,21016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737274,1509100.00
01/18/2017 06:00,2,0.000,ALERT,211.70,299.97,59.938,1484737204,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,603054.2,603054.2,21208,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737276,1509101.00
01/18/2017 06:00,2,0.000,ALERT,212.16,300.87,59.933,1484737204,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,613597.5,613597.5,20915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484737278,1509102.00
01/18/2017 06:00,2,0.000,ALERT,211.03,297.87,59.938,1484737204,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,816911.9,816911.9,21222,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484737280,1509103.00
01/18/2017 06:15,2,0.000,ALERT,211.70,298.77,59.991,1484738103,"201051344000645","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,612911.2,612911.2,20890,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738105,1509104.00
01/18/2017 06:15,2,0.000,ALERT,210.12,296.36,59.991,1484738103,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,843576.7,843576.7,21033,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738107,1509105.00
01/18/2017 06:15,2,0.000,ALERT,211.93,298.77,59.991,1484738103,"201051344000633","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,602189.2,602189.2,21265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738109,1509106.00
01/18/2017 06:15,2,0.000,ALERT,211.48,299.07,59.996,1484738103,"201051344000469","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,604979.6,604979.6,21242,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738110,1509107.00
01/18/2017 06:15,2,0.000,ALERT,210.80,299.07,60.002,1484738103,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,601212.6,601212.6,21226,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738112,1509108.00
01/18/2017 06:15,2,0.000,ALERT,210.12,297.87,59.975,1484738103,"274151322000052","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,871685.2,871685.2,20794,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738114,1509109.00
01/18/2017 06:15,2,0.000,ALERT,211.25,299.37,59.954,1484738103,"201051344000585","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,611729.3,611729.3,21287,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738116,1509110.00
01/18/2017 06:15,2,0.000,ALERT,211.03,299.37,59.991,1484738103,"201051344001230","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,604570.4,604570.4,21146,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738117,1509111.00
01/18/2017 06:15,2,0.000,ALERT,211.48,299.97,59.996,1484738103,"201051344000582","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,596489.2,596489.2,21259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738119,1509112.00
01/18/2017 06:15,2,0.000,ALERT,210.80,299.07,60.028,1484738103,"201051344000955","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,611669.7,611669.7,21217,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738121,1509113.00
01/18/2017 06:15,2,0.000,ALERT,210.35,296.66,59.949,1484738103,"274151322000094","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,717889.0,717889.0,21508,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738123,1509114.00
01/18/2017 06:15,2,0.000,ALERT,211.48,299.67,59.975,1484738103,"201051344000579","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,620428.9,620428.9,21163,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738125,1509115.00
01/18/2017 06:15,2,0.000,ALERT,210.80,299.67,59.981,1484738103,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,608639.8,608639.8,21288,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738127,1509116.00
01/18/2017 06:15,2,0.000,ALERT,211.25,299.07,60.023,1484738103,"201051344000438","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,609699.9,609699.9,21299,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738128,1509117.00
01/18/2017 06:15,2,0.000,ALERT,211.25,298.47,59.996,1484738103,"201051344000417","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,594214.4,594214.4,21413,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738130,1509118.00
01/18/2017 06:15,2,0.000,ALERT,210.35,297.87,60.018,1484738103,"274151322000083","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,863329.3,863329.3,20830,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738132,1509119.00
01/18/2017 06:15,2,0.000,ALERT,211.03,297.26,59.981,1484738103,"274151322000076","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,920440.2,920440.2,20942,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738134,1509120.00
01/18/2017 06:15,2,0.000,ALERT,211.25,299.67,60.012,1484738103,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,603504.9,603504.9,21255,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738136,1509121.00
01/18/2017 06:15,2,0.000,ALERT,210.12,298.47,59.981,1484738103,"274151322000095","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,911447.9,911447.9,21006,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738138,1509122.00
01/18/2017 06:15,2,0.000,ALERT,211.25,299.07,59.944,1484738103,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.77,0.0,0.0,0.000,566555.3,566555.3,21287,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738139,1509123.00
01/18/2017 06:15,2,0.000,ALERT,210.80,298.47,59.975,1484738103,"201051344001025","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,609897.6,609897.6,21317,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738141,1509124.00
01/18/2017 06:15,2,0.000,ALERT,211.25,299.37,59.975,1484738103,"201051344000458","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,613528.3,613528.3,21029,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738143,1509125.00
01/18/2017 06:15,2,0.000,ALERT,211.93,299.07,59.986,1484738103,"201051344000853","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,612180.4,612180.4,20962,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738145,1509126.00
01/18/2017 06:15,2,0.000,ALERT,211.48,299.37,59.965,1484738103,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,609013.4,609013.4,21217,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738147,1509127.00
01/18/2017 06:15,2,0.000,ALERT,211.25,298.77,60.028,1484738103,"201051344000917","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,606013.9,606013.9,21227,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738148,1509128.00
01/18/2017 06:15,2,0.000,ALERT,211.25,299.37,59.981,1484738103,"201051344001145","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,611980.0,611980.0,21091,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738150,1509129.00
01/18/2017 06:15,2,0.000,ALERT,211.03,298.47,59.965,1484738103,"201051344000651","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,604526.0,604526.0,21262,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738152,1509130.00
01/18/2017 06:15,2,0.000,ALERT,209.90,296.96,59.981,1484738103,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,828669.5,828669.5,20948,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738154,1509131.00
01/18/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1484738103,"274151322000068","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,718883.1,718883.1,21408,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738155,1509132.00
01/18/2017 06:15,2,0.000,ALERT,210.57,299.07,60.012,1484738103,"201051344001135","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,600167.7,600167.7,21311,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738157,1509133.00
01/18/2017 06:15,2,0.000,ALERT,211.03,299.67,60.002,1484738103,"201051344000594","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,615964.1,615964.1,21200,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738159,1509134.00
01/18/2017 06:15,2,0.000,ALERT,211.25,299.07,59.991,1484738103,"201051344001203","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,608511.9,608511.9,21312,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738161,1509135.00
01/18/2017 06:15,2,0.000,ALERT,210.35,296.66,59.986,1484738103,"274151322000054","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,844874.9,844874.9,21028,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738163,1509136.00
01/18/2017 06:15,2,0.000,ALERT,211.70,299.07,59.981,1484738103,"201051344000867","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,602382.7,602382.7,21293,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738165,1509137.00
01/18/2017 06:15,2,0.000,ALERT,211.03,299.07,59.970,1484738103,"201051344001093","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,605521.5,605521.5,21230,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738166,1509138.00
01/18/2017 06:15,2,0.000,ALERT,211.48,299.37,59.996,1484738103,"201051344000900","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,621350.7,621350.7,20883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738168,1509139.00
01/18/2017 06:15,2,0.000,ALERT,211.70,298.77,59.991,1484738103,"201051344000648","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,610944.6,610944.6,20867,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738170,1509140.00
01/18/2017 06:15,2,0.000,ALERT,211.70,299.97,59.975,1484738103,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,621628.2,621628.2,20893,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738172,1509141.00
01/18/2017 06:15,2,0.000,ALERT,211.48,299.07,59.986,1484738103,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,614458.1,614458.1,21018,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738174,1509142.00
01/18/2017 06:15,2,0.000,ALERT,211.70,299.37,59.991,1484738103,"201051344001158","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,603054.2,603054.2,21210,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484738176,1509143.00
01/18/2017 06:15,2,0.000,ALERT,211.93,299.67,59.991,1484738103,"201051344000576","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,613597.5,613597.5,20917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738177,1509144.00
01/18/2017 06:15,2,0.000,ALERT,210.35,296.06,59.981,1484738103,"274151322000087","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,816911.9,816911.9,21224,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484738179,1509145.00
01/18/2017 06:30,2,0.000,ALERT,211.70,299.37,59.975,1484739003,"201051344000645","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,612911.2,612911.2,20892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739005,1509146.00
01/18/2017 06:30,2,0.000,ALERT,210.12,297.57,60.007,1484739003,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,843576.7,843576.7,21035,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739007,1509147.00
01/18/2017 06:30,2,0.000,ALERT,211.93,299.67,59.965,1484739003,"201051344000633","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,602189.2,602189.2,21267,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739009,1509148.00
01/18/2017 06:30,2,0.000,ALERT,211.25,299.67,59.981,1484739003,"201051344000469","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,604979.6,604979.6,21244,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739011,1509149.00
01/18/2017 06:30,2,0.000,ALERT,210.12,298.77,59.981,1484739003,"201051344000646","219011344069620",0.00,0.50,0,296.06,305.08,0.0,0.0,0.000,601212.6,601212.6,21228,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739012,1509150.00
01/18/2017 06:30,2,0.000,ALERT,209.90,297.87,59.970,1484739003,"274151322000052","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,871685.2,871685.2,20796,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739014,1509151.00
01/18/2017 06:30,2,0.000,ALERT,210.35,298.77,59.959,1484739003,"201051344000585","219011344069620",0.00,1.50,0,296.06,305.08,0.0,0.0,0.000,611729.3,611729.3,21289,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739016,1509152.00
01/18/2017 06:30,2,0.000,ALERT,210.35,299.37,59.959,1484739003,"201051344001230","219011344069620",0.00,1.00,0,296.96,305.68,0.0,0.0,0.000,604570.4,604570.4,21148,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739018,1509153.00
01/18/2017 06:30,2,0.000,ALERT,211.03,299.67,59.965,1484739003,"201051344000582","219011344069620",0.00,0.50,0,297.26,305.68,0.0,0.0,0.000,596489.2,596489.2,21261,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739019,1509154.00
01/18/2017 06:30,2,0.000,ALERT,210.12,299.07,59.954,1484739003,"201051344000955","219011344069620",0.00,1.50,0,296.66,305.08,0.0,0.0,0.000,611669.7,611669.7,21219,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739021,1509155.00
01/18/2017 06:30,2,0.000,ALERT,210.12,297.57,59.965,1484739003,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,717889.0,717889.0,21510,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739023,1509156.00
01/18/2017 06:30,2,0.000,ALERT,211.25,299.97,59.928,1484739003,"201051344000579","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,620428.9,620428.9,21165,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739025,1509157.00
01/18/2017 06:30,2,0.000,ALERT,210.35,299.37,59.954,1484739003,"201051344000890","219011344069620",0.00,1.00,0,297.26,305.68,0.0,0.0,0.000,608639.8,608639.8,21290,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739027,1509158.00
01/18/2017 06:30,2,0.000,ALERT,210.57,298.77,59.959,1484739003,"201051344000438","219011344069620",0.00,0.50,0,296.96,305.08,0.0,0.0,0.000,609699.9,609699.9,21301,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739028,1509159.00
01/18/2017 06:30,2,0.000,ALERT,210.80,298.17,59.965,1484739003,"201051344000417","219011344069620",0.00,0.50,0,296.06,304.78,0.0,0.0,0.000,594214.4,594214.4,21415,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739030,1509160.00
01/18/2017 06:30,2,0.000,ALERT,210.35,298.47,59.954,1484739003,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,863329.3,863329.3,20832,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739032,1509161.00
01/18/2017 06:30,2,0.000,ALERT,211.03,298.17,59.954,1484739003,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,920440.2,920440.2,20944,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739034,1509162.00
01/18/2017 06:30,2,0.000,ALERT,211.25,300.27,59.949,1484739003,"201051344000868","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,603504.9,603504.9,21257,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739036,1509163.00
01/18/2017 06:30,2,0.000,ALERT,210.12,299.07,59.944,1484739003,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,911447.9,911447.9,21008,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739038,1509164.00
01/18/2017 06:30,2,0.000,ALERT,211.03,299.37,59.944,1484739003,"201051344000988","219011344069620",0.00,2.00,0,294.56,301.17,0.0,0.0,0.000,566555.3,566555.3,21289,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739039,1509165.00
01/18/2017 06:30,2,0.000,ALERT,210.35,298.17,59.938,1484739003,"201051344001025","219011344069620",0.00,0.50,0,296.06,304.78,0.0,0.0,0.000,609897.6,609897.6,21319,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739041,1509166.00
01/18/2017 06:30,2,0.000,ALERT,211.03,299.67,59.912,1484739003,"201051344000458","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,613528.3,613528.3,21031,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739043,1509167.00
01/18/2017 06:30,2,0.000,ALERT,211.70,299.37,59.912,1484739003,"201051344000853","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,612180.4,612180.4,20964,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739045,1509168.00
01/18/2017 06:30,2,0.000,ALERT,210.80,299.07,59.986,1484739003,"201051344000685","219011344069620",0.00,1.50,0,296.66,305.38,0.0,0.0,0.000,609013.4,609013.4,21219,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739047,1509169.00
01/18/2017 06:30,2,0.000,ALERT,210.57,298.17,59.944,1484739003,"201051344000917","219011344069620",0.00,2.50,0,295.46,304.48,0.0,0.0,0.000,606013.9,606013.9,21229,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739048,1509170.00
01/18/2017 06:30,2,0.000,ALERT,210.80,299.07,59.944,1484739003,"201051344001145","219011344069620",0.00,1.00,0,296.96,305.68,0.0,0.0,0.000,611980.0,611980.0,21093,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739050,1509171.00
01/18/2017 06:30,2,0.000,ALERT,210.57,297.87,59.949,1484739003,"201051344000651","219011344069620",0.00,0.00,0,296.06,304.18,0.0,0.0,0.000,604526.0,604526.0,21264,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739052,1509172.00
01/18/2017 06:30,2,0.000,ALERT,209.67,298.17,59.944,1484739003,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,828669.5,828669.5,20950,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739054,1509173.00
01/18/2017 06:30,2,0.000,ALERT,210.80,296.96,59.959,1484739003,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,718883.1,718883.1,21410,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739056,1509174.00
01/18/2017 06:30,2,0.000,ALERT,210.12,298.77,59.965,1484739003,"201051344001135","219011344069620",0.00,1.00,0,296.96,304.78,0.0,0.0,0.000,600167.7,600167.7,21313,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739057,1509175.00
01/18/2017 06:30,2,0.000,ALERT,210.80,300.27,59.965,1484739003,"201051344000594","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,615964.1,615964.1,21202,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739059,1509176.00
01/18/2017 06:30,2,0.000,ALERT,210.35,298.47,59.970,1484739003,"201051344001203","219011344069620",0.00,0.50,0,296.66,305.68,0.0,0.0,0.000,608511.9,608511.9,21314,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739061,1509177.00
01/18/2017 06:30,2,0.000,ALERT,209.90,298.77,59.949,1484739003,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,844874.9,844874.9,21030,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739063,1509178.00
01/18/2017 06:30,2,0.000,ALERT,211.25,299.07,59.965,1484739003,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,602382.7,602382.7,21295,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739064,1509179.00
01/18/2017 06:30,2,0.000,ALERT,210.57,298.77,59.959,1484739003,"201051344001093","219011344069620",0.00,2.50,0,296.36,304.78,0.0,0.0,0.000,605521.5,605521.5,21232,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739066,1509180.00
01/18/2017 06:30,2,0.000,ALERT,211.03,299.67,60.002,1484739003,"201051344000900","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,621350.7,621350.7,20885,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739068,1509181.00
01/18/2017 06:30,2,0.000,ALERT,211.48,298.77,59.954,1484739003,"201051344000648","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,610944.6,610944.6,20869,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739070,1509182.00
01/18/2017 06:30,2,0.000,ALERT,211.25,300.27,59.959,1484739003,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,621628.2,621628.2,20895,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739072,1509183.00
01/18/2017 06:30,2,0.000,ALERT,211.03,299.67,59.975,1484739003,"201051344000983","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,614458.1,614458.1,21020,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739074,1509184.00
01/18/2017 06:30,2,0.000,ALERT,211.25,299.37,59.954,1484739003,"201051344001158","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,603054.2,603054.2,21212,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739075,1509185.00
01/18/2017 06:30,2,0.000,ALERT,211.70,299.97,59.944,1484739003,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,613597.5,613597.5,20919,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739077,1509186.00
01/18/2017 06:30,2,0.000,ALERT,210.35,297.26,59.965,1484739003,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,816911.9,816911.9,21226,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739079,1509187.00
01/18/2017 06:45,2,0.000,ALERT,211.25,298.77,59.970,1484739903,"201051344000645","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,612911.2,612911.2,20894,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739906,1509188.00
01/18/2017 06:45,2,0.000,ALERT,209.90,296.66,60.002,1484739903,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,843576.7,843576.7,21037,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739908,1509189.00
01/18/2017 06:45,2,0.000,ALERT,211.48,298.47,59.965,1484739903,"201051344000633","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,602189.2,602189.2,21269,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739910,1509190.00
01/18/2017 06:45,2,0.000,ALERT,210.80,298.47,59.965,1484739903,"201051344000469","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,604979.6,604979.6,21246,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739911,1509191.00
01/18/2017 06:45,2,0.000,ALERT,210.12,298.17,59.959,1484739903,"201051344000646","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,601212.6,601212.6,21230,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739913,1509192.00
01/18/2017 06:45,2,0.000,ALERT,209.44,297.26,59.949,1484739903,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,871685.2,871685.2,20798,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739915,1509193.00
01/18/2017 06:45,2,0.000,ALERT,210.35,298.47,59.965,1484739903,"201051344000585","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,611729.3,611729.3,21291,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739917,1509194.00
01/18/2017 06:45,2,0.000,ALERT,210.12,298.77,59.965,1484739903,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,604570.4,604570.4,21150,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739918,1509195.00
01/18/2017 06:45,2,0.000,ALERT,210.80,299.07,59.938,1484739903,"201051344000582","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,596489.2,596489.2,21263,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739920,1509196.00
01/18/2017 06:45,2,0.000,ALERT,209.90,298.47,60.007,1484739903,"201051344000955","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,611669.7,611669.7,21221,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739922,1509197.00
01/18/2017 06:45,2,0.000,ALERT,209.67,296.06,59.949,1484739903,"274151322000094","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,717889.0,717889.0,21512,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739924,1509198.00
01/18/2017 06:45,2,0.000,ALERT,210.80,299.37,59.965,1484739903,"201051344000579","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,620428.9,620428.9,21167,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739926,1509199.00
01/18/2017 06:45,2,0.000,ALERT,210.12,298.47,59.959,1484739903,"201051344000890","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,608639.8,608639.8,21292,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739927,1509200.00
01/18/2017 06:45,2,0.000,ALERT,210.35,298.47,59.954,1484739903,"201051344000438","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,609699.9,609699.9,21303,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739929,1509201.00
01/18/2017 06:45,2,0.000,ALERT,210.35,297.57,59.922,1484739903,"201051344000417","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,594214.4,594214.4,21417,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739931,1509202.00
01/18/2017 06:45,2,0.000,ALERT,209.67,296.96,59.922,1484739903,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,863329.3,863329.3,20834,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739933,1509203.00
01/18/2017 06:45,2,0.000,ALERT,210.35,297.26,59.954,1484739903,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,920440.2,920440.2,20946,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739935,1509204.00
01/18/2017 06:45,2,0.000,ALERT,210.80,299.67,59.965,1484739903,"201051344000868","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,603504.9,603504.9,21259,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739936,1509205.00
01/18/2017 06:45,2,0.000,ALERT,209.90,297.87,60.002,1484739903,"274151322000095","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,911447.9,911447.9,21010,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739938,1509206.00
01/18/2017 06:45,2,0.000,ALERT,210.57,299.07,59.959,1484739903,"201051344000988","219011344069620",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,566555.3,566555.3,21291,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739940,1509207.00
01/18/2017 06:45,2,0.000,ALERT,209.90,296.96,59.965,1484739903,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,609897.6,609897.6,21321,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739942,1509208.00
01/18/2017 06:45,2,0.000,ALERT,210.80,299.07,59.970,1484739903,"201051344000458","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,613528.3,613528.3,21033,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739944,1509209.00
01/18/2017 06:45,2,0.000,ALERT,211.25,298.77,59.965,1484739903,"201051344000853","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,612180.4,612180.4,20966,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739946,1509210.00
01/18/2017 06:45,2,0.000,ALERT,210.35,297.87,59.975,1484739903,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,609013.4,609013.4,21221,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739947,1509211.00
01/18/2017 06:45,2,0.000,ALERT,210.12,296.96,59.975,1484739903,"201051344000917","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,606013.9,606013.9,21231,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739949,1509212.00
01/18/2017 06:45,2,0.000,ALERT,210.35,297.87,59.928,1484739903,"201051344001145","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,611980.0,611980.0,21095,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739951,1509213.00
