ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 06:45,2,0.000,ALERT,210.12,297.26,59.996,1484739903,"201051344000651","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,604526.0,604526.0,21266,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739953,1509214.00
01/18/2017 06:45,2,0.000,ALERT,209.44,296.96,59.975,1484739903,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,828669.5,828669.5,20952,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739955,1509215.00
01/18/2017 06:45,2,0.000,ALERT,210.35,295.76,59.981,1484739903,"274151322000068","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,718883.1,718883.1,21412,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739956,1509216.00
01/18/2017 06:45,2,0.000,ALERT,209.67,297.87,59.981,1484739903,"201051344001135","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,600167.7,600167.7,21315,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739958,1509217.00
01/18/2017 06:45,2,0.000,ALERT,210.35,299.67,60.018,1484739903,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,615964.1,615964.1,21204,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739960,1509218.00
01/18/2017 06:45,2,0.000,ALERT,210.12,297.26,59.981,1484739903,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,608511.9,608511.9,21316,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739962,1509219.00
01/18/2017 06:45,2,0.000,ALERT,209.44,296.36,59.986,1484739903,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,844874.9,844874.9,21032,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739963,1509220.00
01/18/2017 06:45,2,0.000,ALERT,211.03,298.47,59.986,1484739903,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,602382.7,602382.7,21297,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739965,1509221.00
01/18/2017 06:45,2,0.000,ALERT,210.12,297.87,59.981,1484739903,"201051344001093","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,605521.5,605521.5,21234,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739968,1509222.00
01/18/2017 06:45,2,0.000,ALERT,210.57,298.77,60.018,1484739903,"201051344000900","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,621350.7,621350.7,20887,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739969,1509223.00
01/18/2017 06:45,2,0.000,ALERT,211.03,298.47,59.991,1484739903,"201051344000648","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,610944.6,610944.6,20871,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739971,1509224.00
01/18/2017 06:45,2,0.000,ALERT,211.03,299.97,59.996,1484739903,"201051344000569","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,621628.2,621628.2,20897,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484739973,1509225.00
01/18/2017 06:45,2,0.000,ALERT,210.57,299.37,59.991,1484739903,"201051344000983","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,614458.1,614458.1,21022,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739975,1509226.00
01/18/2017 06:45,2,0.000,ALERT,211.03,299.07,59.991,1484739903,"201051344001158","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,603054.2,603054.2,21214,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739977,1509227.00
01/18/2017 06:45,2,0.000,ALERT,211.25,299.67,59.986,1484739903,"201051344000576","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,613597.5,613597.5,20921,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739978,1509228.00
01/18/2017 06:45,2,0.000,ALERT,209.67,295.76,59.975,1484739903,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,816911.9,816911.9,21228,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484739980,1509229.00
01/18/2017 07:00,2,0.000,ALERT,211.48,299.37,59.965,1484740803,"201051344000645","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,612911.2,612911.2,20896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740805,1509230.00
01/18/2017 07:00,2,0.000,ALERT,210.57,298.47,59.965,1484740803,"274151322000085","219011344069620",0.00,2.00,0,295.16,301.47,0.0,0.0,0.000,843576.7,843576.7,21039,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740807,1509231.00
01/18/2017 07:00,2,0.000,ALERT,211.48,299.07,59.954,1484740803,"201051344000633","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,602189.2,602189.2,21271,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740809,1509232.00
01/18/2017 07:00,2,0.000,ALERT,211.03,299.07,59.949,1484740803,"201051344000469","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,604979.6,604979.6,21248,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740810,1509233.00
01/18/2017 07:00,2,0.000,ALERT,210.12,298.47,59.959,1484740803,"201051344000646","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,601212.6,601212.6,21232,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740812,1509234.00
01/18/2017 07:00,2,0.000,ALERT,210.35,298.77,59.965,1484740803,"274151322000052","219011344069620",0.00,1.50,0,294.86,301.77,0.0,0.0,0.000,871685.2,871685.2,20800,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740814,1509235.00
01/18/2017 07:00,2,0.000,ALERT,210.57,299.07,59.986,1484740803,"201051344000585","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,611729.3,611729.3,21293,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740816,1509236.00
01/18/2017 07:00,2,0.000,ALERT,210.12,298.77,59.954,1484740803,"201051344001230","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,604570.4,604570.4,21152,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740818,1509237.00
01/18/2017 07:00,2,0.000,ALERT,210.80,299.37,59.954,1484740803,"201051344000582","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,596489.2,596489.2,21265,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740819,1509238.00
01/18/2017 07:00,2,0.000,ALERT,210.12,298.47,60.002,1484740803,"201051344000955","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,611669.7,611669.7,21223,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740821,1509239.00
01/18/2017 07:00,2,0.000,ALERT,210.35,298.17,59.975,1484740803,"274151322000094","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,717889.0,717889.0,21514,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740823,1509240.00
01/18/2017 07:00,2,0.000,ALERT,211.03,299.67,59.965,1484740803,"201051344000579","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,620428.9,620428.9,21169,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740825,1509241.00
01/18/2017 07:00,2,0.000,ALERT,209.90,298.47,59.917,1484740803,"201051344000890","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,608639.8,608639.8,21294,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740827,1509242.00
01/18/2017 07:00,2,0.000,ALERT,210.57,298.47,59.954,1484740803,"201051344000438","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,609699.9,609699.9,21305,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740829,1509243.00
01/18/2017 07:00,2,0.000,ALERT,210.57,297.87,59.991,1484740803,"201051344000417","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,594214.4,594214.4,21419,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740830,1509244.00
01/18/2017 07:00,2,0.000,ALERT,210.35,299.07,59.944,1484740803,"274151322000083","219011344069620",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,863329.3,863329.3,20836,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740832,1509245.00
01/18/2017 07:00,2,0.000,ALERT,211.25,299.07,59.928,1484740803,"274151322000076","219011344069620",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,920440.2,920440.2,20948,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740834,1509246.00
01/18/2017 07:00,2,0.000,ALERT,210.80,299.97,59.959,1484740803,"201051344000868","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,603504.9,603504.9,21261,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740836,1509247.00
01/18/2017 07:00,2,0.000,ALERT,210.35,299.67,59.954,1484740803,"274151322000095","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,911447.9,911447.9,21012,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740838,1509248.00
01/18/2017 07:00,2,0.000,ALERT,210.80,299.37,59.907,1484740803,"201051344000988","219011344069620",0.00,2.00,0,294.56,301.47,0.0,0.0,0.000,566555.3,566555.3,21293,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740839,1509249.00
01/18/2017 07:00,2,0.000,ALERT,210.12,297.57,59.938,1484740803,"201051344001025","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,609897.6,609897.6,21323,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740841,1509250.00
01/18/2017 07:00,2,0.000,ALERT,210.80,299.67,59.949,1484740803,"201051344000458","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,613528.3,613528.3,21035,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740843,1509251.00
01/18/2017 07:00,2,0.000,ALERT,211.25,299.07,59.954,1484740803,"201051344000853","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,612180.4,612180.4,20968,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740845,1509252.00
01/18/2017 07:00,2,0.000,ALERT,210.35,298.47,59.975,1484740803,"201051344000685","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,609013.4,609013.4,21223,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740847,1509253.00
01/18/2017 07:00,2,0.000,ALERT,210.35,298.17,59.954,1484740803,"201051344000917","219011344069620",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,606013.9,606013.9,21233,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740849,1509254.00
01/18/2017 07:00,2,0.000,ALERT,210.35,298.77,59.944,1484740803,"201051344001145","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,611980.0,611980.0,21097,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740850,1509255.00
01/18/2017 07:00,2,0.000,ALERT,210.35,297.57,59.938,1484740803,"201051344000651","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,604526.0,604526.0,21268,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740852,1509256.00
01/18/2017 07:00,2,0.000,ALERT,209.90,298.17,59.938,1484740803,"274151322000088","219011344069620",0.00,3.00,0,294.86,301.17,0.0,0.0,0.000,828669.5,828669.5,20954,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740854,1509257.00
01/18/2017 07:00,2,0.000,ALERT,211.03,297.87,59.901,1484740803,"274151322000068","219011344069620",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,718883.1,718883.1,21414,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740856,1509258.00
01/18/2017 07:00,2,0.000,ALERT,209.90,298.17,59.928,1484740803,"201051344001135","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,600167.7,600167.7,21317,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740857,1509259.00
01/18/2017 07:00,2,0.000,ALERT,210.57,299.97,59.938,1484740803,"201051344000594","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,615964.1,615964.1,21206,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740859,1509260.00
01/18/2017 07:00,2,0.000,ALERT,210.35,297.87,59.933,1484740803,"201051344001203","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,608511.9,608511.9,21318,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740861,1509261.00
01/18/2017 07:00,2,0.000,ALERT,210.12,297.87,59.938,1484740803,"274151322000054","219011344069620",0.00,3.00,0,294.86,301.47,0.0,0.0,0.000,844874.9,844874.9,21034,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740863,1509262.00
01/18/2017 07:00,2,0.000,ALERT,210.80,298.17,59.933,1484740803,"201051344000867","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,602382.7,602382.7,21299,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740865,1509263.00
01/18/2017 07:00,2,0.000,ALERT,209.90,297.57,59.938,1484740803,"201051344001093","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,605521.5,605521.5,21236,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740866,1509264.00
01/18/2017 07:00,2,0.000,ALERT,210.35,298.17,59.912,1484740803,"201051344000900","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,621350.7,621350.7,20889,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740868,1509265.00
01/18/2017 07:00,2,0.000,ALERT,210.57,297.57,59.933,1484740803,"201051344000648","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,610944.6,610944.6,20873,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740870,1509266.00
01/18/2017 07:00,2,0.000,ALERT,210.57,298.77,59.949,1484740803,"201051344000569","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,621628.2,621628.2,20899,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740872,1509267.00
01/18/2017 07:00,2,0.000,ALERT,210.35,298.17,59.922,1484740803,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,614458.1,614458.1,21024,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740874,1509268.00
01/18/2017 07:00,2,0.000,ALERT,210.57,298.17,59.938,1484740803,"201051344001158","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,603054.2,603054.2,21216,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484740875,1509269.00
01/18/2017 07:00,2,0.000,ALERT,210.80,298.77,59.928,1484740803,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,613597.5,613597.5,20923,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740877,1509270.00
01/18/2017 07:00,2,0.000,ALERT,209.90,296.96,59.922,1484740803,"274151322000087","219011344069620",0.00,2.50,0,293.96,300.57,0.0,0.0,0.000,816911.9,816911.9,21230,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484740879,1509271.00
01/18/2017 07:15,2,0.000,ALERT,211.70,299.67,59.944,1484741704,"201051344000645","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,612911.2,612911.2,20898,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741706,1509272.00
01/18/2017 07:15,2,0.000,ALERT,210.57,299.07,59.922,1484741704,"274151322000085","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,843576.7,843576.7,21041,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741707,1509273.00
01/18/2017 07:15,2,0.000,ALERT,211.93,299.97,59.949,1484741704,"201051344000633","219011344069620",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,602189.2,602189.2,21273,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741709,1509274.00
01/18/2017 07:15,2,0.000,ALERT,211.25,299.97,59.928,1484741704,"201051344000469","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,604979.6,604979.6,21250,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741711,1509275.00
01/18/2017 07:15,2,0.000,ALERT,211.03,300.87,59.996,1484741704,"201051344000646","219011344069620",0.00,1.00,0,296.06,305.68,0.0,0.0,0.000,601212.6,601212.6,21234,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741713,1509276.00
01/18/2017 07:15,2,0.000,ALERT,210.35,299.37,59.944,1484741704,"274151322000052","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,871685.2,871685.2,20802,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741714,1509277.00
01/18/2017 07:15,2,0.000,ALERT,211.25,300.57,59.938,1484741704,"201051344000585","219011344069620",0.00,2.00,0,295.76,305.68,0.0,0.0,0.000,611729.3,611729.3,21295,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741716,1509278.00
01/18/2017 07:15,2,0.000,ALERT,211.25,301.47,59.949,1484741704,"201051344001230","219011344069620",0.00,1.50,0,296.66,306.28,0.0,0.0,0.000,604570.4,604570.4,21154,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741718,1509279.00
01/18/2017 07:15,2,0.000,ALERT,211.93,302.07,59.912,1484741704,"201051344000582","219011344069620",0.00,1.00,0,296.96,306.28,0.0,0.0,0.000,596489.2,596489.2,21267,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741720,1509280.00
01/18/2017 07:15,2,0.000,ALERT,211.03,301.17,59.949,1484741704,"201051344000955","219011344069620",0.00,2.00,0,296.36,305.68,0.0,0.0,0.000,611669.7,611669.7,21225,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741722,1509281.00
01/18/2017 07:15,2,0.000,ALERT,210.57,298.77,59.944,1484741704,"274151322000094","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,717889.0,717889.0,21516,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741724,1509282.00
01/18/2017 07:15,2,0.000,ALERT,211.25,300.87,59.944,1484741704,"201051344000579","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,620428.9,620428.9,21171,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741725,1509283.00
01/18/2017 07:15,2,0.000,ALERT,211.03,301.47,59.949,1484741704,"201051344000890","219011344069620",0.00,1.50,0,295.76,306.28,0.0,0.0,0.000,608639.8,608639.8,21296,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741727,1509284.00
01/18/2017 07:15,2,0.000,ALERT,211.48,301.17,59.949,1484741704,"201051344000438","219011344069620",0.00,1.00,0,296.66,305.68,0.0,0.0,0.000,609699.9,609699.9,21307,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741729,1509285.00
01/18/2017 07:15,2,0.000,ALERT,211.70,300.57,59.949,1484741704,"201051344000417","219011344069620",0.00,1.50,0,295.76,305.38,0.0,0.0,0.000,594214.4,594214.4,21421,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741731,1509286.00
01/18/2017 07:15,2,0.000,ALERT,210.80,299.07,59.928,1484741704,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,863329.3,863329.3,20838,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741732,1509287.00
01/18/2017 07:15,2,0.000,ALERT,211.25,299.67,59.944,1484741704,"274151322000076","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,920440.2,920440.2,20950,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741734,1509288.00
01/18/2017 07:15,2,0.000,ALERT,211.25,301.17,59.975,1484741704,"201051344000868","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,603504.9,603504.9,21263,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741736,1509289.00
01/18/2017 07:15,2,0.000,ALERT,210.57,299.97,59.933,1484741704,"274151322000095","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,911447.9,911447.9,21014,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741738,1509290.00
01/18/2017 07:15,2,0.000,ALERT,211.25,300.27,59.912,1484741704,"201051344000988","219011344069620",0.00,2.50,0,294.56,302.37,0.0,0.0,0.000,566555.3,566555.3,21295,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741740,1509291.00
01/18/2017 07:15,2,0.000,ALERT,211.25,300.27,59.944,1484741704,"201051344001025","219011344069620",0.00,1.00,0,295.76,305.38,0.0,0.0,0.000,609897.6,609897.6,21325,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741741,1509292.00
01/18/2017 07:15,2,0.000,ALERT,211.25,300.27,59.949,1484741704,"201051344000458","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,613528.3,613528.3,21037,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741743,1509293.00
01/18/2017 07:15,2,0.000,ALERT,211.93,300.27,59.986,1484741704,"201051344000853","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,612180.4,612180.4,20970,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741745,1509294.00
01/18/2017 07:15,2,0.000,ALERT,211.70,301.47,59.949,1484741704,"201051344000685","219011344069620",0.00,2.00,0,296.06,305.98,0.0,0.0,0.000,609013.4,609013.4,21225,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741747,1509295.00
01/18/2017 07:15,2,0.000,ALERT,211.48,300.57,59.954,1484741704,"201051344000917","219011344069620",0.00,3.00,0,295.16,305.08,0.0,0.0,0.000,606013.9,606013.9,21235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741749,1509296.00
01/18/2017 07:15,2,0.000,ALERT,211.70,301.47,59.944,1484741704,"201051344001145","219011344069620",0.00,1.50,0,296.66,306.28,0.0,0.0,0.000,611980.0,611980.0,21099,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741751,1509297.00
01/18/2017 07:15,2,0.000,ALERT,211.48,300.57,59.954,1484741704,"201051344000651","219011344069620",0.00,0.50,0,295.76,304.48,0.0,0.0,0.000,604526.0,604526.0,21270,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741753,1509298.00
01/18/2017 07:15,2,0.000,ALERT,210.35,299.37,59.944,1484741704,"274151322000088","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,828669.5,828669.5,20956,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741755,1509299.00
01/18/2017 07:15,2,0.000,ALERT,211.48,299.07,59.938,1484741704,"274151322000068","219011344069620",0.00,2.50,0,296.06,307.18,0.0,0.0,0.000,718883.1,718883.1,21416,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741756,1509300.00
01/18/2017 07:15,2,0.000,ALERT,211.03,300.87,59.970,1484741704,"201051344001135","219011344069620",0.00,2.00,0,296.36,305.08,0.0,0.0,0.000,600167.7,600167.7,21319,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741758,1509301.00
01/18/2017 07:15,2,0.000,ALERT,211.25,301.47,59.954,1484741704,"201051344000594","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,615964.1,615964.1,21208,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741760,1509302.00
01/18/2017 07:15,2,0.000,ALERT,211.48,300.87,59.954,1484741704,"201051344001203","219011344069620",0.00,1.50,0,296.36,306.58,0.0,0.0,0.000,608511.9,608511.9,21320,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741762,1509303.00
01/18/2017 07:15,2,0.000,ALERT,210.57,299.67,59.954,1484741704,"274151322000054","219011344069620",0.00,3.00,0,296.36,307.78,0.0,0.0,0.000,844874.9,844874.9,21036,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741763,1509304.00
01/18/2017 07:15,2,0.000,ALERT,211.70,299.97,59.959,1484741704,"201051344000867","219011344069620",0.00,2.50,0,295.46,303.28,0.0,0.0,0.000,602382.7,602382.7,21301,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741765,1509305.00
01/18/2017 07:15,2,0.000,ALERT,211.25,300.87,59.959,1484741704,"201051344001093","219011344069620",0.00,3.00,0,295.46,305.38,0.0,0.0,0.000,605521.5,605521.5,21238,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741767,1509306.00
01/18/2017 07:15,2,0.000,ALERT,211.48,300.87,59.965,1484741704,"201051344000900","219011344069620",0.00,2.50,0,295.76,302.68,0.0,0.0,0.000,621350.7,621350.7,20891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741769,1509307.00
01/18/2017 07:15,2,0.000,ALERT,211.70,300.57,59.959,1484741704,"201051344000648","219011344069620",0.00,1.00,0,295.16,302.98,0.0,0.0,0.000,610944.6,610944.6,20875,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741771,1509308.00
01/18/2017 07:15,2,0.000,ALERT,211.48,301.47,59.954,1484741704,"201051344000569","219011344069620",0.00,2.50,0,296.66,303.88,0.0,0.0,0.000,621628.2,621628.2,20901,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741772,1509309.00
01/18/2017 07:15,2,0.000,ALERT,211.48,301.47,60.002,1484741704,"201051344000983","219011344069620",0.00,2.50,0,296.36,303.28,0.0,0.0,0.000,614458.1,614458.1,21026,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741774,1509310.00
01/18/2017 07:15,2,0.000,ALERT,211.48,300.87,59.933,1484741704,"201051344001158","219011344069620",0.00,1.00,0,295.76,302.37,0.0,0.0,0.000,603054.2,603054.2,21218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741776,1509311.00
01/18/2017 07:15,2,0.000,ALERT,211.93,301.17,59.965,1484741704,"201051344000576","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,613597.5,613597.5,20925,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484741778,1509312.00
01/18/2017 07:15,2,0.000,ALERT,210.80,299.07,59.954,1484741704,"274151322000087","219011344069620",0.00,2.50,0,295.16,306.88,0.0,0.0,0.000,816911.9,816911.9,21232,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484741779,1509313.00
01/18/2017 07:30,2,0.000,ALERT,211.70,300.27,59.991,1484742604,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,612911.2,612911.2,20900,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742606,1509314.00
01/18/2017 07:30,2,0.000,ALERT,210.57,298.47,60.012,1484742604,"274151322000085","219011344069620",0.00,2.00,0,296.96,308.09,0.0,0.0,0.000,843576.7,843576.7,21043,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742608,1509315.00
01/18/2017 07:30,2,0.000,ALERT,211.93,300.27,59.981,1484742604,"201051344000633","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,602189.2,602189.2,21275,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742610,1509316.00
01/18/2017 07:30,2,0.000,ALERT,211.48,300.57,60.023,1484742604,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,604979.6,604979.6,21252,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742612,1509317.00
01/18/2017 07:30,2,0.000,ALERT,210.57,300.27,59.970,1484742604,"201051344000646","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,601212.6,601212.6,21236,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742613,1509318.00
01/18/2017 07:30,2,0.000,ALERT,210.35,299.37,59.970,1484742604,"274151322000052","219011344069620",0.00,1.50,0,296.66,308.39,0.0,0.0,0.000,871685.2,871685.2,20804,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742615,1509319.00
01/18/2017 07:30,2,0.000,ALERT,211.25,300.87,59.975,1484742604,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,611729.3,611729.3,21297,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742617,1509320.00
01/18/2017 07:30,2,0.000,ALERT,211.03,300.87,59.965,1484742604,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,604570.4,604570.4,21156,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742619,1509321.00
01/18/2017 07:30,2,0.000,ALERT,211.25,300.87,60.023,1484742604,"201051344000582","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,596489.2,596489.2,21269,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742620,1509322.00
01/18/2017 07:30,2,0.000,ALERT,210.57,300.57,59.975,1484742604,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,611669.7,611669.7,21227,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742622,1509323.00
01/18/2017 07:30,2,0.000,ALERT,210.35,297.87,59.965,1484742604,"274151322000094","219011344069620",0.00,1.50,0,296.36,307.78,0.0,0.0,0.000,717889.0,717889.0,21518,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742624,1509324.00
01/18/2017 07:30,2,0.000,ALERT,211.03,300.87,59.970,1484742604,"201051344000579","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,620428.9,620428.9,21173,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742626,1509325.00
01/18/2017 07:30,2,0.000,ALERT,210.80,300.87,59.965,1484742604,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,608639.8,608639.8,21298,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742628,1509326.00
01/18/2017 07:30,2,0.000,ALERT,211.03,300.27,59.965,1484742604,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,609699.9,609699.9,21309,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742629,1509327.00
01/18/2017 07:30,2,0.000,ALERT,210.80,299.67,59.996,1484742604,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,594214.4,594214.4,21423,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742631,1509328.00
01/18/2017 07:30,2,0.000,ALERT,210.80,299.97,59.970,1484742604,"274151322000083","219011344069620",0.00,2.00,0,297.26,308.69,0.0,0.0,0.000,863329.3,863329.3,20840,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742633,1509329.00
01/18/2017 07:30,2,0.000,ALERT,211.03,299.67,59.959,1484742604,"274151322000076","219011344069620",0.00,2.00,0,296.96,308.09,0.0,0.0,0.000,920440.2,920440.2,20952,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742635,1509330.00
01/18/2017 07:30,2,0.000,ALERT,211.25,301.17,59.975,1484742604,"201051344000868","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,603504.9,603504.9,21265,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742637,1509331.00
01/18/2017 07:30,2,0.000,ALERT,210.57,300.57,59.954,1484742604,"274151322000095","219011344069620",0.00,1.00,0,297.87,308.99,0.0,0.0,0.000,911447.9,911447.9,21016,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742639,1509332.00
01/18/2017 07:30,2,0.000,ALERT,211.25,300.57,59.954,1484742604,"201051344000988","219011344069620",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,566555.3,566555.3,21297,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742640,1509333.00
01/18/2017 07:30,2,0.000,ALERT,210.57,298.77,59.959,1484742604,"201051344001025","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,609897.6,609897.6,21327,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742642,1509334.00
01/18/2017 07:30,2,0.000,ALERT,211.48,300.87,59.959,1484742604,"201051344000458","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,613528.3,613528.3,21039,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742644,1509335.00
01/18/2017 07:30,2,0.000,ALERT,211.93,300.27,59.959,1484742604,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,612180.4,612180.4,20972,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742646,1509336.00
01/18/2017 07:30,2,0.000,ALERT,211.03,299.67,59.959,1484742604,"201051344000685","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,609013.4,609013.4,21227,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742648,1509337.00
01/18/2017 07:30,2,0.000,ALERT,210.57,298.77,59.959,1484742604,"201051344000917","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,606013.9,606013.9,21237,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742649,1509338.00
01/18/2017 07:30,2,0.000,ALERT,210.80,299.37,59.991,1484742604,"201051344001145","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,611980.0,611980.0,21101,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742651,1509339.00
01/18/2017 07:30,2,0.000,ALERT,210.80,299.07,59.986,1484742604,"201051344000651","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,604526.0,604526.0,21272,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742653,1509340.00
01/18/2017 07:30,2,0.000,ALERT,210.12,299.07,59.965,1484742604,"274151322000088","219011344069620",0.00,2.50,0,296.66,307.78,0.0,0.0,0.000,828669.5,828669.5,20958,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742655,1509341.00
01/18/2017 07:30,2,0.000,ALERT,211.03,298.77,59.954,1484742604,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,718883.1,718883.1,21418,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742657,1509342.00
01/18/2017 07:30,2,0.000,ALERT,210.57,299.67,59.949,1484742604,"201051344001135","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,600167.7,600167.7,21321,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742658,1509343.00
01/18/2017 07:30,2,0.000,ALERT,211.03,301.17,59.949,1484742604,"201051344000594","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,615964.1,615964.1,21210,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742660,1509344.00
01/18/2017 07:30,2,0.000,ALERT,210.80,299.07,59.912,1484742604,"201051344001203","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,608511.9,608511.9,21322,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742662,1509345.00
01/18/2017 07:30,2,0.000,ALERT,210.57,299.97,59.954,1484742604,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,844874.9,844874.9,21038,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742664,1509346.00
01/18/2017 07:30,2,0.000,ALERT,211.70,300.57,59.954,1484742604,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,602382.7,602382.7,21303,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742666,1509347.00
01/18/2017 07:30,2,0.000,ALERT,210.80,299.37,59.954,1484742604,"201051344001093","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,605521.5,605521.5,21240,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742667,1509348.00
01/18/2017 07:30,2,0.000,ALERT,211.48,300.87,59.949,1484742604,"201051344000900","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,621350.7,621350.7,20893,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742669,1509349.00
01/18/2017 07:30,2,0.000,ALERT,211.70,300.27,59.949,1484742604,"201051344000648","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,610944.6,610944.6,20877,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742671,1509350.00
01/18/2017 07:30,2,0.000,ALERT,211.70,301.77,59.949,1484742604,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,621628.2,621628.2,20903,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742673,1509351.00
01/18/2017 07:30,2,0.000,ALERT,211.48,301.17,59.944,1484742604,"201051344000983","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,614458.1,614458.1,21028,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742675,1509352.00
01/18/2017 07:30,2,0.000,ALERT,211.48,300.87,59.954,1484742604,"201051344001158","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,603054.2,603054.2,21220,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484742677,1509353.00
01/18/2017 07:30,2,0.000,ALERT,212.16,301.77,59.970,1484742604,"201051344000576","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,613597.5,613597.5,20927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742678,1509354.00
01/18/2017 07:30,2,0.000,ALERT,210.57,299.37,59.944,1484742604,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,816911.9,816911.9,21234,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484742680,1509355.00
01/18/2017 07:45,2,0.000,ALERT,212.16,300.27,59.981,1484743503,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,612911.2,612911.2,20902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743505,1509356.00
01/18/2017 07:45,2,0.000,ALERT,211.03,299.37,59.975,1484743503,"274151322000085","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,843576.7,843576.7,21045,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743507,1509357.00
01/18/2017 07:45,2,0.000,ALERT,212.38,300.57,59.981,1484743503,"201051344000633","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,602189.2,602189.2,21277,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743509,1509358.00
