ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 07:45,2,0.000,ALERT,211.70,300.57,59.981,1484743503,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,604979.6,604979.6,21254,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484743511,1509359.00
01/18/2017 07:45,2,0.000,ALERT,211.03,300.27,59.981,1484743503,"201051344000646","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,601212.6,601212.6,21238,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743513,1509360.00
01/18/2017 07:45,2,0.000,ALERT,210.80,300.27,59.975,1484743503,"274151322000052","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,871685.2,871685.2,20806,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743514,1509361.00
01/18/2017 07:45,2,0.000,ALERT,211.48,300.57,59.975,1484743503,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,611729.3,611729.3,21299,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743516,1509362.00
01/18/2017 07:45,2,0.000,ALERT,211.25,300.57,59.981,1484743503,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,604570.4,604570.4,21158,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743518,1509363.00
01/18/2017 07:45,2,0.000,ALERT,211.93,301.47,59.996,1484743503,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,596489.2,596489.2,21271,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743520,1509364.00
01/18/2017 07:45,2,0.000,ALERT,210.80,300.27,59.986,1484743503,"201051344000955","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,611669.7,611669.7,21229,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743521,1509365.00
01/18/2017 07:45,2,0.000,ALERT,211.25,299.07,59.996,1484743503,"274151322000094","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,717889.0,717889.0,21520,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743523,1509366.00
01/18/2017 07:45,2,0.000,ALERT,211.70,301.17,59.986,1484743503,"201051344000579","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,620428.9,620428.9,21175,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743525,1509367.00
01/18/2017 07:45,2,0.000,ALERT,211.03,300.87,59.981,1484743503,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,608639.8,608639.8,21300,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484743527,1509368.00
01/18/2017 07:45,2,0.000,ALERT,211.48,300.57,59.965,1484743503,"201051344000438","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,609699.9,609699.9,21311,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743529,1509369.00
01/18/2017 07:45,2,0.000,ALERT,211.48,299.97,59.981,1484743503,"201051344000417","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,594214.4,594214.4,21425,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484743531,1509370.00
01/18/2017 07:45,2,0.000,ALERT,211.03,299.37,59.981,1484743503,"274151322000083","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,863329.3,863329.3,20842,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743532,1509371.00
01/18/2017 07:45,2,0.000,ALERT,211.70,299.67,59.975,1484743503,"274151322000076","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,920440.2,920440.2,20954,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484743534,1509372.00
01/18/2017 07:45,2,0.000,ALERT,211.70,301.47,59.981,1484743503,"201051344000868","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,603504.9,603504.9,21267,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743536,1509373.00
01/18/2017 07:45,2,0.000,ALERT,211.03,300.27,59.975,1484743503,"274151322000095","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,911447.9,911447.9,21018,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743538,1509374.00
01/18/2017 07:45,2,0.000,ALERT,211.48,300.57,59.986,1484743503,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,566555.3,566555.3,21299,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743540,1509375.00
01/18/2017 07:45,2,0.000,ALERT,211.03,299.37,59.991,1484743503,"201051344001025","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,609897.6,609897.6,21329,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743541,1509376.00
01/18/2017 07:45,2,0.000,ALERT,211.48,300.57,59.981,1484743503,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,613528.3,613528.3,21041,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743543,1509377.00
01/18/2017 07:45,2,0.000,ALERT,212.16,300.87,59.981,1484743503,"201051344000853","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,612180.4,612180.4,20974,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743545,1509378.00
01/18/2017 07:45,2,0.000,ALERT,211.70,300.57,59.938,1484743503,"201051344000685","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,609013.4,609013.4,21229,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743547,1509379.00
01/18/2017 07:45,2,0.000,ALERT,211.48,299.97,59.986,1484743503,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,606013.9,606013.9,21239,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484743549,1509380.00
01/18/2017 07:45,2,0.000,ALERT,211.70,300.57,59.970,1484743503,"201051344001145","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,611980.0,611980.0,21103,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743550,1509381.00
01/18/2017 07:45,2,0.000,ALERT,211.48,299.97,59.970,1484743503,"201051344000651","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,604526.0,604526.0,21274,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743552,1509382.00
01/18/2017 07:45,2,0.000,ALERT,210.57,299.07,59.975,1484743503,"274151322000088","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,828669.5,828669.5,20960,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743554,1509383.00
01/18/2017 07:45,2,0.000,ALERT,211.70,298.77,60.023,1484743503,"274151322000068","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,718883.1,718883.1,21420,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743556,1509384.00
01/18/2017 07:45,2,0.000,ALERT,210.80,300.27,59.965,1484743503,"201051344001135","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,600167.7,600167.7,21323,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484743558,1509385.00
01/18/2017 07:45,2,0.000,ALERT,211.48,301.17,59.975,1484743503,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,615964.1,615964.1,21212,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743559,1509386.00
01/18/2017 07:45,2,0.000,ALERT,210.57,299.07,59.975,1484743503,"201051344001203","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,608511.9,608511.9,21324,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743561,1509387.00
01/18/2017 07:45,2,0.000,ALERT,210.35,298.47,59.981,1484743503,"274151322000054","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,844874.9,844874.9,21040,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743563,1509388.00
01/18/2017 07:45,2,0.000,ALERT,211.70,299.67,59.986,1484743503,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,602382.7,602382.7,21305,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743565,1509389.00
01/18/2017 07:45,2,0.000,ALERT,211.03,300.27,59.975,1484743503,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,605521.5,605521.5,21242,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743566,1509390.00
01/18/2017 07:45,2,0.000,ALERT,211.48,300.57,59.975,1484743503,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,621350.7,621350.7,20895,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743568,1509391.00
01/18/2017 07:45,2,0.000,ALERT,211.70,299.97,59.996,1484743503,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,610944.6,610944.6,20879,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743570,1509392.00
01/18/2017 07:45,2,0.000,ALERT,211.70,301.17,59.965,1484743503,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,621628.2,621628.2,20905,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743572,1509393.00
01/18/2017 07:45,2,0.000,ALERT,211.70,300.57,59.975,1484743503,"201051344000983","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,614458.1,614458.1,21030,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743574,1509394.00
01/18/2017 07:45,2,0.000,ALERT,211.93,300.87,59.975,1484743503,"201051344001158","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,603054.2,603054.2,21222,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743576,1509395.00
01/18/2017 07:45,2,0.000,ALERT,212.16,301.17,59.965,1484743503,"201051344000576","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,613597.5,613597.5,20929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743577,1509396.00
01/18/2017 07:45,2,0.000,ALERT,210.80,297.57,59.970,1484743503,"274151322000087","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,816911.9,816911.9,21236,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484743579,1509397.00
01/18/2017 08:00,2,0.000,ALERT,211.48,299.37,59.954,1484744403,"201051344000645","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,612911.2,612911.2,20904,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744405,1509398.00
01/18/2017 08:00,2,0.000,ALERT,210.35,298.77,59.933,1484744403,"274151322000085","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,843576.7,843576.7,21047,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744407,1509399.00
01/18/2017 08:00,2,0.000,ALERT,211.48,299.37,59.954,1484744403,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,602189.2,602189.2,21279,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744409,1509400.00
01/18/2017 08:00,2,0.000,ALERT,211.03,299.67,59.928,1484744403,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,604979.6,604979.6,21256,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744410,1509401.00
01/18/2017 08:00,2,0.000,ALERT,210.57,299.67,59.944,1484744403,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,601212.6,601212.6,21240,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744412,1509402.00
01/18/2017 08:00,2,0.000,ALERT,209.90,299.37,59.959,1484744403,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,871685.2,871685.2,20808,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744414,1509403.00
01/18/2017 08:00,2,0.000,ALERT,210.80,299.97,59.917,1484744403,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,611729.3,611729.3,21301,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744416,1509404.00
01/18/2017 08:00,2,0.000,ALERT,210.57,299.97,59.938,1484744403,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,604570.4,604570.4,21160,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744417,1509405.00
01/18/2017 08:00,2,0.000,ALERT,211.25,300.27,59.901,1484744403,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,596489.2,596489.2,21273,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744419,1509406.00
01/18/2017 08:00,2,0.000,ALERT,210.57,299.67,59.928,1484744403,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,611669.7,611669.7,21231,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744421,1509407.00
01/18/2017 08:00,2,0.000,ALERT,210.12,298.17,59.938,1484744403,"274151322000094","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,717889.0,717889.0,21522,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744423,1509408.00
01/18/2017 08:00,2,0.000,ALERT,211.03,300.27,59.944,1484744403,"201051344000579","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,620428.9,620428.9,21177,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744425,1509409.00
01/18/2017 08:00,2,0.000,ALERT,210.57,299.97,59.928,1484744403,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,608639.8,608639.8,21302,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744426,1509410.00
01/18/2017 08:00,2,0.000,ALERT,210.57,299.07,59.938,1484744403,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,609699.9,609699.9,21313,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744428,1509411.00
01/18/2017 08:00,2,0.000,ALERT,210.80,299.07,59.917,1484744403,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,594214.4,594214.4,21427,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744430,1509412.00
01/18/2017 08:00,2,0.000,ALERT,210.35,298.77,59.912,1484744403,"274151322000083","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,863329.3,863329.3,20844,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744432,1509413.00
01/18/2017 08:00,2,0.000,ALERT,210.80,298.77,59.933,1484744403,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,920440.2,920440.2,20956,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744434,1509414.00
01/18/2017 08:00,2,0.000,ALERT,211.03,300.27,59.938,1484744403,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,603504.9,603504.9,21269,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744436,1509415.00
01/18/2017 08:00,2,0.000,ALERT,210.12,299.67,59.928,1484744403,"274151322000095","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,911447.9,911447.9,21020,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744437,1509416.00
01/18/2017 08:00,2,0.000,ALERT,210.80,299.67,59.944,1484744403,"201051344000988","219011344069620",0.00,2.00,0,295.76,302.37,0.0,0.0,0.000,566555.3,566555.3,21301,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744439,1509417.00
01/18/2017 08:00,2,0.000,ALERT,210.57,299.07,59.954,1484744403,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,609897.6,609897.6,21331,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744441,1509418.00
01/18/2017 08:00,2,0.000,ALERT,210.80,299.67,59.933,1484744403,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,613528.3,613528.3,21043,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744443,1509419.00
01/18/2017 08:00,2,0.000,ALERT,211.48,299.67,59.944,1484744403,"201051344000853","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,612180.4,612180.4,20976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744445,1509420.00
01/18/2017 08:00,2,0.000,ALERT,211.25,299.97,59.949,1484744403,"201051344000685","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,609013.4,609013.4,21231,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744446,1509421.00
01/18/2017 08:00,2,0.000,ALERT,211.03,299.67,59.938,1484744403,"201051344000917","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,606013.9,606013.9,21241,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744448,1509422.00
01/18/2017 08:00,2,0.000,ALERT,211.03,299.97,59.912,1484744403,"201051344001145","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,611980.0,611980.0,21105,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744450,1509423.00
01/18/2017 08:00,2,0.000,ALERT,211.03,299.37,59.933,1484744403,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,604526.0,604526.0,21276,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744452,1509424.00
01/18/2017 08:00,2,0.000,ALERT,209.90,298.77,59.938,1484744403,"274151322000088","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,828669.5,828669.5,20962,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744454,1509425.00
01/18/2017 08:00,2,0.000,ALERT,210.80,298.17,59.922,1484744403,"274151322000068","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,718883.1,718883.1,21422,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744456,1509426.00
01/18/2017 08:00,2,0.000,ALERT,210.35,299.67,59.938,1484744403,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,600167.7,600167.7,21325,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744458,1509427.00
01/18/2017 08:00,2,0.000,ALERT,210.80,300.27,59.938,1484744403,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,615964.1,615964.1,21214,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744459,1509428.00
01/18/2017 08:00,2,0.000,ALERT,211.03,299.67,59.933,1484744403,"201051344001203","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,608511.9,608511.9,21326,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744461,1509429.00
01/18/2017 08:00,2,0.000,ALERT,210.12,298.77,59.928,1484744403,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,844874.9,844874.9,21042,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744463,1509430.00
01/18/2017 08:00,2,0.000,ALERT,211.25,299.07,59.922,1484744403,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,602382.7,602382.7,21307,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744465,1509431.00
01/18/2017 08:00,2,0.000,ALERT,210.80,299.97,59.949,1484744403,"201051344001093","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,605521.5,605521.5,21244,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744466,1509432.00
01/18/2017 08:00,2,0.000,ALERT,211.03,299.97,59.949,1484744403,"201051344000900","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,621350.7,621350.7,20897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744468,1509433.00
01/18/2017 08:00,2,0.000,ALERT,211.25,299.07,59.938,1484744403,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,610944.6,610944.6,20881,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484744470,1509434.00
01/18/2017 08:00,2,0.000,ALERT,211.25,300.27,59.933,1484744403,"201051344000569","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,621628.2,621628.2,20907,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744472,1509435.00
01/18/2017 08:00,2,0.000,ALERT,211.03,299.97,59.944,1484744403,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,614458.1,614458.1,21032,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744474,1509436.00
01/18/2017 08:00,2,0.000,ALERT,211.25,299.67,59.944,1484744403,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,603054.2,603054.2,21224,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744476,1509437.00
01/18/2017 08:00,2,0.000,ALERT,211.48,300.27,59.944,1484744403,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,613597.5,613597.5,20931,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744477,1509438.00
01/18/2017 08:00,2,0.000,ALERT,209.90,297.57,59.949,1484744403,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,816911.9,816911.9,21238,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484744479,1509439.00
01/18/2017 08:15,2,0.000,ALERT,211.93,300.27,59.986,1484745303,"201051344000645","219011344069620",0.00,1.50,0,291.85,301.77,0.0,0.0,0.000,612911.2,612911.2,20906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745305,1509440.00
01/18/2017 08:15,2,0.000,ALERT,210.57,300.27,59.944,1484745303,"274151322000085","219011344069620",0.00,1.50,0,290.95,301.47,0.0,0.0,0.000,843576.7,843576.7,21049,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745307,1509441.00
01/18/2017 08:15,2,0.000,ALERT,212.16,300.27,59.981,1484745303,"201051344000633","219011344069620",0.00,0.50,0,290.35,301.47,0.0,0.0,0.000,602189.2,602189.2,21281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745309,1509442.00
01/18/2017 08:15,2,0.000,ALERT,211.70,300.57,59.970,1484745303,"201051344000469","219011344069620",0.00,0.50,0,290.95,301.47,0.0,0.0,0.000,604979.6,604979.6,21258,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745310,1509443.00
01/18/2017 08:15,2,0.000,ALERT,211.03,300.57,59.981,1484745303,"201051344000646","219011344069620",0.00,0.50,0,290.95,301.77,0.0,0.0,0.000,601212.6,601212.6,21242,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745312,1509444.00
01/18/2017 08:15,2,0.000,ALERT,210.57,300.57,59.986,1484745303,"274151322000052","219011344069620",0.00,1.50,0,290.35,301.77,0.0,0.0,0.000,871685.2,871685.2,20810,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745314,1509445.00
01/18/2017 08:15,2,0.000,ALERT,211.48,300.87,59.954,1484745303,"201051344000585","219011344069620",0.00,1.00,0,290.95,302.07,0.0,0.0,0.000,611729.3,611729.3,21303,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745316,1509446.00
01/18/2017 08:15,2,0.000,ALERT,211.48,300.87,60.012,1484745303,"201051344001230","219011344069620",0.00,1.00,0,291.85,302.07,0.0,0.0,0.000,604570.4,604570.4,21162,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745318,1509447.00
01/18/2017 08:15,2,0.000,ALERT,211.93,301.77,60.007,1484745303,"201051344000582","219011344069620",0.00,0.00,0,292.46,302.68,0.0,0.0,0.000,596489.2,596489.2,21275,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745319,1509448.00
01/18/2017 08:15,2,0.000,ALERT,211.03,301.17,60.002,1484745303,"201051344000955","219011344069620",0.00,1.00,0,291.25,301.77,0.0,0.0,0.000,611669.7,611669.7,21233,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745321,1509449.00
01/18/2017 08:15,2,0.000,ALERT,210.80,299.67,59.970,1484745303,"274151322000094","219011344069620",0.00,1.00,0,290.35,300.87,0.0,0.0,0.000,717889.0,717889.0,21524,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745323,1509450.00
01/18/2017 08:15,2,0.000,ALERT,211.70,301.17,59.975,1484745303,"201051344000579","219011344069620",0.00,1.50,0,292.46,302.68,0.0,0.0,0.000,620428.9,620428.9,21179,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745325,1509451.00
01/18/2017 08:15,2,0.000,ALERT,211.25,301.17,59.986,1484745303,"201051344000890","219011344069620",0.00,1.50,0,292.46,302.98,0.0,0.0,0.000,608639.8,608639.8,21304,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745326,1509452.00
01/18/2017 08:15,2,0.000,ALERT,211.48,300.87,59.996,1484745303,"201051344000438","219011344069620",0.00,0.50,0,291.85,302.37,0.0,0.0,0.000,609699.9,609699.9,21315,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745328,1509453.00
01/18/2017 08:15,2,0.000,ALERT,211.48,300.27,59.986,1484745303,"201051344000417","219011344069620",0.00,1.00,0,290.95,301.47,0.0,0.0,0.000,594214.4,594214.4,21429,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745330,1509454.00
01/18/2017 08:15,2,0.000,ALERT,211.25,300.27,59.986,1484745303,"274151322000083","219011344069620",0.00,1.50,0,290.95,302.07,0.0,0.0,0.000,863329.3,863329.3,20846,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745332,1509455.00
01/18/2017 08:15,2,0.000,ALERT,211.48,300.27,60.012,1484745303,"274151322000076","219011344069620",0.00,1.50,0,290.95,302.07,0.0,0.0,0.000,920440.2,920440.2,20958,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745334,1509456.00
01/18/2017 08:15,2,0.000,ALERT,211.70,301.47,59.991,1484745303,"201051344000868","219011344069620",0.00,1.00,0,292.76,302.98,0.0,0.0,0.000,603504.9,603504.9,21271,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745336,1509457.00
01/18/2017 08:15,2,0.000,ALERT,210.57,300.57,59.938,1484745303,"274151322000095","219011344069620",0.00,1.00,0,291.55,302.37,0.0,0.0,0.000,911447.9,911447.9,21022,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745338,1509458.00
01/18/2017 08:15,2,0.000,ALERT,211.25,300.27,59.991,1484745303,"201051344000988","219011344069620",0.00,1.50,0,289.45,301.77,0.0,0.0,0.000,566555.3,566555.3,21303,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745339,1509459.00
01/18/2017 08:15,2,0.000,ALERT,211.25,299.97,59.970,1484745303,"201051344001025","219011344069620",0.00,0.50,0,291.25,302.68,0.0,0.0,0.000,609897.6,609897.6,21333,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745341,1509460.00
01/18/2017 08:15,2,0.000,ALERT,211.70,301.17,59.991,1484745303,"201051344000458","219011344069620",0.00,2.50,0,291.85,302.98,0.0,0.0,0.000,613528.3,613528.3,21045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745343,1509461.00
01/18/2017 08:15,2,0.000,ALERT,212.38,300.87,59.986,1484745303,"201051344000853","219011344069620",0.00,1.00,0,291.85,302.37,0.0,0.0,0.000,612180.4,612180.4,20978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745345,1509462.00
01/18/2017 08:15,2,0.000,ALERT,211.70,300.57,59.986,1484745303,"201051344000685","219011344069620",0.00,1.00,0,291.55,302.07,0.0,0.0,0.000,609013.4,609013.4,21233,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745346,1509463.00
01/18/2017 08:15,2,0.000,ALERT,211.48,300.27,60.002,1484745303,"201051344000917","219011344069620",0.00,2.00,0,290.35,301.47,0.0,0.0,0.000,606013.9,606013.9,21243,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745348,1509464.00
01/18/2017 08:15,2,0.000,ALERT,211.70,300.87,59.991,1484745303,"201051344001145","219011344069620",0.00,1.00,0,292.16,302.68,0.0,0.0,0.000,611980.0,611980.0,21107,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745350,1509465.00
01/18/2017 08:15,2,0.000,ALERT,211.48,299.97,59.975,1484745303,"201051344000651","219011344069620",0.00,-0.50,0,290.95,301.47,0.0,0.0,0.000,604526.0,604526.0,21278,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745352,1509466.00
01/18/2017 08:15,2,0.000,ALERT,210.57,300.57,59.954,1484745303,"274151322000088","219011344069620",0.00,2.00,0,290.35,301.77,0.0,0.0,0.000,828669.5,828669.5,20964,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745354,1509467.00
01/18/2017 08:15,2,0.000,ALERT,211.70,299.67,59.996,1484745303,"274151322000068","219011344069620",0.00,2.00,0,290.05,301.17,0.0,0.0,0.000,718883.1,718883.1,21424,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745355,1509468.00
01/18/2017 08:15,2,0.000,ALERT,211.03,300.87,59.986,1484745303,"201051344001135","219011344069620",0.00,1.00,0,291.85,302.68,0.0,0.0,0.000,600167.7,600167.7,21327,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745357,1509469.00
01/18/2017 08:15,2,0.000,ALERT,211.48,301.77,59.986,1484745303,"201051344000594","219011344069620",0.00,0.50,0,291.85,302.68,0.0,0.0,0.000,615964.1,615964.1,21216,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745359,1509470.00
01/18/2017 08:15,2,0.000,ALERT,211.25,300.27,59.996,1484745303,"201051344001203","219011344069620",0.00,0.50,0,291.85,303.88,0.0,0.0,0.000,608511.9,608511.9,21328,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745361,1509471.00
01/18/2017 08:15,2,0.000,ALERT,210.80,300.57,59.981,1484745303,"274151322000054","219011344069620",0.00,2.50,0,290.65,302.07,0.0,0.0,0.000,844874.9,844874.9,21044,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745363,1509472.00
01/18/2017 08:15,2,0.000,ALERT,212.16,300.57,59.981,1484745303,"201051344000867","219011344069620",0.00,2.00,0,291.25,302.68,0.0,0.0,0.000,602382.7,602382.7,21309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745364,1509473.00
01/18/2017 08:15,2,0.000,ALERT,211.25,300.57,59.991,1484745303,"201051344001093","219011344069620",0.00,1.50,0,291.55,301.77,0.0,0.0,0.000,605521.5,605521.5,21246,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745366,1509474.00
01/18/2017 08:15,2,0.000,ALERT,211.70,300.87,59.996,1484745303,"201051344000900","219011344069620",0.00,1.00,0,291.55,302.07,0.0,0.0,0.000,621350.7,621350.7,20899,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745368,1509475.00
01/18/2017 08:15,2,0.000,ALERT,211.93,300.27,59.991,1484745303,"201051344000648","219011344069620",0.00,0.00,0,291.25,302.37,0.0,0.0,0.000,610944.6,610944.6,20883,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484745370,1509476.00
01/18/2017 08:15,2,0.000,ALERT,211.70,301.47,59.970,1484745303,"201051344000569","219011344069620",0.00,1.50,0,292.46,303.28,0.0,0.0,0.000,621628.2,621628.2,20909,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745372,1509477.00
01/18/2017 08:15,2,0.000,ALERT,211.70,301.17,59.986,1484745303,"201051344000983","219011344069620",0.00,1.50,0,292.16,302.68,0.0,0.0,0.000,614458.1,614458.1,21034,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745374,1509478.00
01/18/2017 08:15,2,0.000,ALERT,211.93,300.87,59.949,1484745303,"201051344001158","219011344069620",0.00,0.00,0,291.55,302.07,0.0,0.0,0.000,603054.2,603054.2,21226,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745375,1509479.00
01/18/2017 08:15,2,0.000,ALERT,212.16,301.47,59.949,1484745303,"201051344000576","219011344069620",0.00,1.00,0,292.16,302.68,0.0,0.0,0.000,613597.5,613597.5,20933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745377,1509480.00
01/18/2017 08:15,2,0.000,ALERT,211.03,299.67,59.981,1484745303,"274151322000087","219011344069620",0.00,2.50,0,289.75,301.17,0.0,0.0,0.000,816911.9,816911.9,21240,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484745379,1509481.00
01/18/2017 08:30,2,0.137,ALERT,211.03,299.97,59.975,1484746203,"201051344000645","219011344069620",21.59,1.00,0,288.55,303.88,3.0,1.0,0.000,612911.2,612911.2,20908,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1484746205,1509482.00
01/18/2017 08:30,2,0.055,ALERT,210.12,298.47,59.970,1484746203,"274151322000085","219011344069620",18.35,1.00,0,287.35,310.49,1.0,0.0,0.000,843576.7,843576.7,21051,0,0,0,L,1151911521,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1484746207,1509483.00
01/18/2017 08:30,2,0.146,ALERT,211.25,299.97,59.975,1484746203,"201051344000633","219011344069620",18.79,0.00,0,286.74,303.28,2.8,0.8,0.000,602189.2,602189.2,21283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484746209,1509484.00
01/18/2017 08:30,2,0.184,ALERT,211.93,301.77,59.975,1484746203,"201051344000469","219011344069620",21.57,0.00,0,287.65,302.98,4.0,2.0,0.000,604979.7,604979.7,21260,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1484746211,1509485.00
01/18/2017 08:30,2,0.133,ALERT,211.25,301.17,59.975,1484746203,"201051344000646","219011344069620",17.26,0.00,0,287.05,302.07,2.3,0.3,0.000,601212.6,601212.6,21244,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484746212,1509486.00
01/18/2017 08:30,2,0.086,ALERT,211.03,299.97,59.965,1484746203,"274151322000052","219011344069620",20.36,1.00,0,287.05,310.49,1.8,0.0,0.000,871685.2,871685.2,20812,0,0,0,L,1151911521,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1484746214,1509487.00
01/18/2017 08:30,2,0.135,ALERT,211.48,301.17,59.975,1484746203,"201051344000585","219011344069620",17.87,1.00,0,287.05,302.37,2.5,0.5,0.000,611729.3,611729.3,21305,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484746216,1509488.00
01/18/2017 08:30,2,0.070,ALERT,211.48,301.47,59.965,1484746203,"201051344001230","219011344069620",30.89,0.50,0,287.65,302.68,2.2,0.2,0.000,604570.4,604570.4,21164,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1484746218,1509489.00
01/18/2017 08:30,2,0.150,ALERT,212.16,302.07,59.954,1484746203,"201051344000582","219011344069620",17.20,0.00,0,288.25,303.28,2.6,0.6,0.000,596489.2,596489.2,21277,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484746220,1509490.00
01/18/2017 08:30,2,0.162,ALERT,211.03,301.17,59.986,1484746203,"201051344000955","219011344069620",17.26,0.50,0,287.65,302.37,2.9,0.8,0.000,611669.7,611669.7,21235,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1484746221,1509491.00
01/18/2017 08:30,2,0.000,ALERT,211.03,306.88,59.959,1484746203,"274151322000094","219011344069620",41.87,0.50,0,296.66,397.05,0.0,0.0,0.000,717889.0,717889.0,21526,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1484746223,1509492.00
01/18/2017 08:30,2,0.182,ALERT,211.48,302.07,59.970,1484746203,"201051344000579","219011344069620",21.13,1.00,0,289.15,304.48,3.9,1.9,0.000,620429.0,620429.0,21181,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1484746225,1509493.00
01/18/2017 08:30,2,0.158,ALERT,211.03,301.17,59.965,1484746203,"201051344000890","219011344069620",18.15,1.00,0,288.25,303.58,2.9,0.9,0.000,608639.8,608639.8,21306,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484746227,1509494.00
01/18/2017 08:30,2,0.162,ALERT,211.48,301.17,59.986,1484746203,"201051344000438","219011344069620",16.68,0.00,0,287.95,302.68,2.8,0.7,0.000,609699.9,609699.9,21317,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484746229,1509495.00
01/18/2017 08:30,2,0.199,ALERT,211.48,300.57,59.975,1484746203,"201051344000417","219011344069620",15.76,0.50,0,287.05,301.77,3.2,1.1,0.000,594214.5,594214.5,21431,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1484746231,1509496.00
01/18/2017 08:30,2,0.062,ALERT,211.25,300.87,59.965,1484746203,"274151322000083","219011344069620",20.40,1.00,0,287.65,310.79,1.3,0.0,0.000,863329.3,863329.3,20848,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1484746233,1509497.00
01/18/2017 08:30,2,0.064,ALERT,211.48,300.27,59.986,1484746203,"274151322000076","219011344069620",21.29,1.00,0,287.65,310.79,1.4,0.0,0.000,920440.2,920440.2,20960,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1484746235,1509498.00
01/18/2017 08:30,2,0.145,ALERT,211.70,302.98,59.975,1484746203,"201051344000868","219011344069620",20.24,0.50,0,289.45,304.78,3.0,0.9,0.000,603504.9,603504.9,21273,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1484746236,1509499.00
01/18/2017 08:30,2,0.055,ALERT,211.03,301.17,59.959,1484746203,"274151322000095","219011344069620",21.05,0.50,0,288.55,311.39,1.2,0.0,0.000,911447.9,911447.9,21024,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1484746238,1509500.00
01/18/2017 08:30,2,0.135,ALERT,211.70,302.07,60.002,1484746203,"201051344000988","219011344069620",18.15,1.00,0,286.14,303.28,2.5,0.5,0.000,566555.3,566555.3,21305,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484746240,1509501.00
01/18/2017 08:30,2,0.164,ALERT,211.70,302.07,59.970,1484746203,"201051344000458","219011344069620",21.77,2.00,0,288.85,304.48,3.6,1.6,0.000,613528.3,613528.3,21047,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1484746243,1509502.00
01/18/2017 08:30,2,0.145,ALERT,212.38,302.07,59.970,1484746203,"201051344000853","219011344069620",20.12,0.50,0,288.55,303.88,3.0,0.9,0.000,612180.4,612180.4,20980,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484746245,1509503.00
