ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 08:30,2,0.135,ALERT,211.70,300.57,59.954,1484746203,"201051344000685","219011344069620",16.92,0.50,0,287.35,302.37,2.3,0.3,0.000,609013.4,609013.4,21235,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484746246,1509504.00
01/18/2017 08:30,2,0.115,ALERT,211.70,301.17,59.965,1484746203,"201051344001145","219011344069620",15.35,0.50,0,287.95,302.98,1.8,0.0,0.000,611980.0,611980.0,21109,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1484746249,1509505.00
01/18/2017 08:30,2,0.168,ALERT,211.48,300.27,59.965,1484746203,"201051344000651","219011344069620",18.53,-1.00,0,287.05,301.77,3.2,1.1,0.000,604526.1,604526.1,21280,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484746251,1509506.00
01/18/2017 08:30,2,0.051,ALERT,210.80,300.27,59.981,1484746203,"274151322000088","219011344069620",21.31,1.50,0,287.05,309.89,1.1,0.0,0.000,828669.5,828669.5,20966,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1484746253,1509507.00
01/18/2017 08:30,2,0.006,ALERT,211.93,299.67,59.907,1484746203,"274151322000068","219011344069620",42.30,2.00,0,286.74,403.37,0.0,0.0,0.000,718883.1,718883.1,21426,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1484746254,1509508.00
01/18/2017 08:30,2,0.127,ALERT,211.03,300.87,59.975,1484746203,"201051344001135","219011344069620",19.38,0.50,0,287.95,302.98,2.5,0.5,0.000,600167.7,600167.7,21329,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1484746256,1509509.00
01/18/2017 08:30,2,0.150,ALERT,211.70,302.68,59.954,1484746203,"201051344000594","219011344069620",20.24,0.50,0,288.25,304.18,3.1,1.1,0.000,615964.1,615964.1,21218,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1484746258,1509510.00
01/18/2017 08:30,2,0.145,ALERT,211.48,300.57,59.933,1484746203,"201051344001203","219011344069620",17.67,0.00,0,287.65,303.88,2.6,0.6,0.000,608511.9,608511.9,21330,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1484746260,1509511.00
01/18/2017 08:30,2,0.055,ALERT,210.80,300.27,59.949,1484746203,"274151322000054","219011344069620",19.38,2.00,0,287.35,310.19,1.1,0.0,0.000,844874.9,844874.9,21046,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1484746262,1509512.00
01/18/2017 08:30,2,0.143,ALERT,212.38,301.77,59.944,1484746203,"201051344000867","219011344069620",20.75,1.50,0,287.95,304.48,3.0,1.0,0.000,602382.7,602382.7,21311,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1484746263,1509513.00
01/18/2017 08:30,2,0.131,ALERT,211.25,300.57,59.933,1484746203,"201051344001093","219011344069620",30.85,1.50,0,287.35,302.07,4.1,2.0,0.000,605521.6,605521.6,21248,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1484746265,1509514.00
01/18/2017 08:30,2,0.088,ALERT,211.70,302.07,59.901,1484746203,"201051344000900","219011344069620",21.33,0.50,0,287.95,303.28,1.9,0.0,0.000,621350.7,621350.7,20901,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1484746267,1509515.00
01/18/2017 08:30,2,0.168,ALERT,212.16,301.47,59.949,1484746203,"201051344000648","219011344069620",21.57,-0.50,0,287.95,303.58,3.7,1.6,0.000,610944.7,610944.7,20885,0,0,0,L,1122011218,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484746269,1509516.00
01/18/2017 08:30,2,0.162,ALERT,211.93,302.68,59.954,1484746203,"201051344000569","219011344069620",21.91,1.00,0,289.15,304.48,3.6,1.6,0.000,621628.2,621628.2,20911,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484746271,1509517.00
01/18/2017 08:30,2,0.145,ALERT,211.93,302.37,59.949,1484746203,"201051344000983","219011344069620",21.95,1.00,0,288.85,304.18,3.2,1.2,0.000,614458.1,614458.1,21036,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484746273,1509518.00
01/18/2017 08:30,2,0.139,ALERT,211.93,302.07,59.949,1484746203,"201051344001158","219011344069620",21.91,0.00,0,287.95,303.28,3.1,1.1,0.000,603054.2,603054.2,21228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1484746274,1509519.00
01/18/2017 08:30,2,0.170,ALERT,212.38,302.68,59.959,1484746203,"201051344000576","219011344069620",21.39,0.00,0,288.55,303.88,3.7,1.6,0.000,613597.5,613597.5,20935,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1484746276,1509520.00
01/18/2017 08:30,2,0.076,ALERT,211.25,299.37,59.922,1484746203,"274151322000087","219011344069620",20.63,2.00,0,286.44,309.29,1.6,0.0,0.000,816911.9,816911.9,21242,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1484746278,1509521.00
01/18/2017 08:30,2,0.139,ALERT,211.03,299.97,59.996,1484746203,"201051344001025","219011344069620",20.24,0.00,0,298.17,302.68,2.8,0.8,0.000,609897.6,609897.6,21336,0,0,0,L,1122011218,1,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1484746280,1509522.00
01/18/2017 08:30,2,0.129,ALERT,211.48,300.27,59.975,1484746203,"201051344000917","219011344069620",14.93,1.50,0,297.87,302.07,2.0,0.0,0.000,606013.9,606013.9,21248,0,0,0,L,1122011218,3,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1484746283,1509523.00
01/18/2017 08:45,2,0.223,ACTIVE,213.06,382.63,59.986,1484747103,"201051344000645","219011344069620",35.92,2.00,0,298.17,384.43,8.2,5.9,0.022,612912.0,612912.0,20910,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747104,1509524.00
01/18/2017 08:45,2,0.191,ACTIVE,211.93,339.34,59.991,1484747103,"274151322000085","219011344069620",29.26,2.50,0,296.66,354.07,5.6,3.5,0.018,843576.8,843576.8,21053,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747105,1509525.00
01/18/2017 08:45,2,0.230,ALERT,213.29,342.65,60.002,1484747103,"201051344000633","219011344069620",30.16,0.50,0,296.36,361.59,7.1,4.9,0.009,602189.8,602189.8,21285,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747107,1509526.00
01/18/2017 08:45,2,0.791,ACTIVE,213.06,356.18,59.986,1484747103,"201051344000469","219011344069620",32.58,0.50,0,298.77,370.00,26.2,23.3,0.186,604981.3,604981.3,21262,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747108,1509527.00
01/18/2017 08:45,2,0.436,ACTIVE,211.48,339.95,59.996,1484747103,"201051344000646","219011344069620",30.32,0.50,0,298.47,359.18,13.4,11.1,0.071,601213.4,601213.4,21246,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747109,1509528.00
01/18/2017 08:45,2,0.266,ACTIVE,211.25,339.04,59.981,1484747103,"274151322000052","219011344069620",30.71,2.00,0,298.47,350.47,8.3,6.1,0.035,871685.7,871685.7,20814,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747109,1509529.00
01/18/2017 08:45,2,0.430,ACTIVE,211.93,340.55,60.002,1484747103,"201051344000585","219011344069620",30.67,1.00,0,298.47,349.56,13.3,11.0,0.066,611730.1,611730.1,21307,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747110,1509530.00
01/18/2017 08:45,2,0.307,ALERT,211.70,338.44,59.991,1484747103,"201051344001230","219011344069620",30.22,0.50,0,299.37,361.29,9.4,7.2,0.031,604571.0,604571.0,21166,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1484747112,1509531.00
01/18/2017 08:45,2,0.361,ACTIVE,212.16,339.65,59.996,1484747103,"201051344000582","219011344069620",30.47,0.00,0,299.97,355.58,11.2,8.8,0.049,596489.9,596489.9,21279,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747113,1509532.00
01/18/2017 08:45,2,0.467,ACTIVE,211.25,341.75,60.002,1484747103,"201051344000955","219011344069620",31.53,1.50,0,299.37,373.31,14.9,12.5,0.075,611670.6,611670.6,21237,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747114,1509533.00
01/18/2017 08:45,2,0.137,ALERT,211.48,339.65,60.007,1484747103,"274151322000094","219011344069620",30.87,1.00,0,293.36,419.30,4.3,2.3,0.013,717889.0,717889.0,21528,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,181,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1484747116,1509534.00
01/18/2017 08:45,2,0.748,ACTIVE,212.61,355.28,59.986,1484747103,"201051344000579","219011344069620",32.56,1.50,0,300.57,368.20,24.7,21.9,0.168,620430.5,620430.5,21183,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747117,1509535.00
01/18/2017 08:45,2,0.350,ACTIVE,211.48,351.07,59.996,1484747103,"201051344000890","219011344069620",32.54,1.50,0,299.37,356.78,11.6,9.2,0.044,608640.7,608640.7,21308,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747118,1509536.00
01/18/2017 08:45,2,0.416,ACTIVE,211.70,343.55,59.996,1484747103,"201051344000438","219011344069620",31.73,0.50,0,299.37,362.49,13.4,11.0,0.062,609700.8,609700.8,21319,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747119,1509537.00
01/18/2017 08:45,2,0.467,ACTIVE,211.93,339.04,59.981,1484747103,"201051344000417","219011344069620",19.74,0.50,0,295.16,343.85,9.3,7.1,0.035,594215.1,594215.1,21433,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747120,1509538.00
01/18/2017 08:45,2,0.211,ACTIVE,211.48,340.55,59.996,1484747103,"274151322000083","219011344069620",29.08,2.00,0,299.07,350.77,6.2,4.1,0.031,863329.5,863329.5,20850,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747121,1509539.00
01/18/2017 08:45,2,0.248,ACTIVE,211.93,339.65,59.965,1484747103,"274151322000076","219011344069620",29.80,2.00,0,299.07,349.86,7.5,5.3,0.040,920440.6,920440.6,20962,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747121,1509540.00
01/18/2017 08:45,2,0.229,ACTIVE,212.61,340.85,59.991,1484747103,"201051344000868","219011344069620",29.08,1.00,0,300.87,371.81,6.8,4.6,0.013,603505.5,603505.5,21275,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747122,1509541.00
01/18/2017 08:45,2,0.217,ACTIVE,211.48,338.44,60.018,1484747103,"274151322000095","219011344069620",29.00,1.50,0,299.97,363.09,6.3,4.2,0.022,911448.2,911448.2,21026,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747123,1509542.00
01/18/2017 08:45,2,0.799,ACTIVE,212.61,344.76,59.981,1484747103,"201051344000988","219011344069620",21.23,1.00,0,297.87,356.48,17.2,14.7,0.133,566556.1,566556.1,21307,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747124,1509543.00
01/18/2017 08:45,2,0.447,ACTIVE,211.70,339.34,59.970,1484747103,"201051344001025","219011344069620",29.64,0.50,0,298.47,354.37,13.4,11.1,0.071,609898.5,609898.5,21338,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747125,1509544.00
01/18/2017 08:45,2,0.832,ACTIVE,212.61,351.37,59.996,1484747103,"201051344000458","219011344069620",32.16,3.00,0,300.27,363.69,27.1,24.2,0.199,613530.1,613530.1,21049,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747126,1509545.00
01/18/2017 08:45,2,0.801,ACTIVE,213.29,352.87,59.991,1484747103,"201051344000853","219011344069620",32.18,1.00,0,299.97,364.89,26.2,23.4,0.190,612182.1,612182.1,20982,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747127,1509546.00
01/18/2017 08:45,2,0.334,ACTIVE,212.16,353.77,59.949,1484747103,"201051344000685","219011344069620",32.72,1.00,0,298.77,359.18,11.1,8.8,0.049,609014.1,609014.1,21237,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747128,1509547.00
01/18/2017 08:45,2,0.254,ACTIVE,211.93,353.77,59.981,1484747103,"201051344000917","219011344069620",32.76,2.00,0,297.57,358.88,8.5,6.3,0.027,606014.4,606014.4,21250,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747129,1509548.00
01/18/2017 08:45,2,0.316,ALERT,211.93,339.95,60.012,1484747103,"201051344001145","219011344069620",30.99,0.50,0,299.37,360.99,10.0,7.7,0.049,611980.5,611980.5,21111,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747130,1509549.00
01/18/2017 08:45,2,0.441,ACTIVE,211.93,340.55,59.986,1484747103,"201051344000651","219011344069620",30.85,0.00,0,298.77,363.09,13.8,11.4,0.071,604527.0,604527.0,21282,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747131,1509550.00
01/18/2017 08:45,2,0.264,ACTIVE,211.25,339.65,59.975,1484747103,"274151322000088","219011344069620",27.97,2.50,0,298.47,357.08,7.5,5.3,0.035,828669.8,828669.8,20968,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747132,1509551.00
01/18/2017 08:45,2,0.188,ALERT,212.16,372.11,59.975,1484747103,"274151322000068","219011344069620",34.79,3.00,0,297.87,417.49,6.7,4.5,0.022,718883.3,718883.3,21428,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,188,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1484747134,1509552.00
01/18/2017 08:45,2,0.459,ACTIVE,211.48,339.34,59.986,1484747103,"201051344001135","219011344069620",30.67,1.00,0,299.07,358.58,14.3,11.8,0.084,600168.5,600168.5,21331,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747135,1509553.00
01/18/2017 08:45,2,0.232,ALERT,212.16,339.95,59.970,1484747103,"201051344000594","219011344069620",30.28,1.00,0,299.97,355.88,7.2,5.0,0.022,615964.8,615964.8,21220,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747137,1509554.00
01/18/2017 08:45,2,0.240,ACTIVE,211.70,338.14,59.986,1484747103,"201051344001203","219011344069620",25.92,0.50,0,298.17,353.47,6.3,4.2,0.013,608512.4,608512.4,21332,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747138,1509555.00
01/18/2017 08:45,2,0.260,ACTIVE,211.25,338.14,59.965,1484747103,"274151322000054","219011344069620",30.02,3.00,0,298.47,357.08,7.9,5.7,0.031,844875.2,844875.2,21048,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747139,1509556.00
01/18/2017 08:45,2,0.225,ALERT,213.06,339.95,59.975,1484747103,"201051344000867","219011344069620",31.03,2.00,0,299.67,352.87,7.0,4.9,0.013,602383.3,602383.3,21313,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747140,1509557.00
01/18/2017 08:45,2,0.258,ALERT,211.70,338.74,59.991,1484747103,"201051344001093","219011344069620",26.58,1.50,0,296.66,353.77,6.9,4.8,0.009,605522.3,605522.3,21250,0,0,0,L,1122011218,0,121.55,120.88,0100,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1484747142,1509558.00
01/18/2017 08:45,2,0.785,ACTIVE,212.61,346.26,59.981,1484747103,"201051344000900","219011344069620",31.45,1.50,0,299.97,366.10,25.1,22.3,0.194,621352.0,621352.0,20903,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747143,1509559.00
01/18/2017 08:45,2,0.264,ACTIVE,212.83,350.47,59.970,1484747103,"201051344000648","219011344069620",32.60,0.50,0,299.67,358.88,8.7,6.5,0.022,610945.5,610945.5,20887,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747144,1509560.00
01/18/2017 08:45,2,0.865,ACTIVE,212.83,351.37,59.981,1484747103,"201051344000569","219011344069620",32.05,1.50,0,301.17,363.99,28.1,25.2,0.203,621630.2,621630.2,20913,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747145,1509561.00
01/18/2017 08:45,2,0.836,ACTIVE,212.83,353.17,59.970,1484747103,"201051344000983","219011344069620",32.22,1.50,0,300.57,365.19,27.3,24.4,0.208,614459.8,614459.8,21038,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747146,1509562.00
01/18/2017 08:45,2,0.846,ACTIVE,212.61,348.96,59.975,1484747103,"201051344001158","219011344069620",31.87,0.50,0,299.97,363.09,27.3,24.5,0.203,603055.6,603055.6,21230,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747147,1509563.00
01/18/2017 08:45,2,0.871,ACTIVE,213.51,350.17,59.981,1484747103,"201051344000576","219011344069620",31.95,1.50,0,300.27,362.79,28.2,25.3,0.199,613599.4,613599.4,20937,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747148,1509564.00
01/18/2017 08:45,2,0.244,ACTIVE,211.48,339.65,59.970,1484747103,"274151322000087","219011344069620",29.20,3.30,0,297.57,353.77,7.2,5.1,0.035,816912.2,816912.2,21244,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484747149,1509565.00
01/18/2017 09:00,2,0.398,ACTIVE,213.29,342.05,59.959,1484748003,"201051344000645","219011344069620",30.28,3.00,0,331.23,422.00,12.3,9.9,0.062,612915.1,612915.1,20911,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748004,1509566.00
01/18/2017 09:00,2,0.299,ACTIVE,211.93,341.75,59.954,1484748003,"274151322000085","219011344069620",29.08,3.00,0,329.43,358.88,8.8,6.6,0.044,843578.2,843578.2,21054,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748005,1509567.00
01/18/2017 09:00,2,0.402,ACTIVE,213.51,343.85,59.986,1484748003,"201051344000633","219011344069620",30.34,1.50,0,299.97,357.98,12.4,10.1,0.066,602191.7,602191.7,21287,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748006,1509568.00
01/18/2017 09:00,2,0.424,ACTIVE,213.06,342.35,59.959,1484748003,"201051344000469","219011344069620",30.47,1.50,0,330.63,371.81,13.1,10.8,0.062,604985.1,604985.1,21263,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748007,1509569.00
01/18/2017 09:00,2,0.375,ACTIVE,212.38,340.55,59.959,1484748003,"201051344000646","219011344069620",29.38,1.50,0,329.43,369.10,11.2,8.9,0.053,601216.0,601216.0,21247,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748008,1509570.00
01/18/2017 09:00,2,0.322,ACTIVE,211.93,340.25,59.965,1484748003,"274151322000052","219011344069620",30.40,3.30,0,329.13,352.27,9.9,7.7,0.057,871687.8,871687.8,20815,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748009,1509571.00
01/18/2017 09:00,2,0.383,ACTIVE,212.83,341.15,59.959,1484748003,"201051344000585","219011344069620",29.62,2.00,0,331.53,359.18,11.5,9.2,0.057,611732.9,611732.9,21308,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748010,1509572.00
01/18/2017 09:00,2,0.350,ACTIVE,212.61,340.25,59.965,1484748003,"201051344001230","219011344069620",30.24,2.00,0,329.73,360.08,10.8,8.5,0.053,604573.4,604573.4,21168,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748011,1509573.00
01/18/2017 09:00,2,0.359,ACTIVE,213.06,340.85,59.965,1484748003,"201051344000582","219011344069620",31.21,1.00,0,330.63,376.01,11.4,9.1,0.049,596492.2,596492.2,21280,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748012,1509574.00
01/18/2017 09:00,2,0.387,ACTIVE,212.16,340.25,59.965,1484748003,"201051344000955","219011344069620",30.83,2.00,0,329.13,363.69,12.1,9.8,0.053,611673.5,611673.5,21238,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748013,1509575.00
01/18/2017 09:00,2,0.201,ACTIVE,212.16,401.56,59.965,1484748003,"274151322000094","219011344069620",37.73,3.30,0,336.64,451.76,7.7,5.5,0.040,717890.4,717890.4,21530,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748014,1509576.00
01/18/2017 09:00,2,0.441,ACTIVE,213.06,342.65,59.965,1484748003,"201051344000579","219011344069620",29.86,2.50,0,330.93,371.51,13.4,11.0,0.066,620434.3,620434.3,21184,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748015,1509577.00
01/18/2017 09:00,2,0.352,ACTIVE,212.38,349.86,59.922,1484748003,"201051344000890","219011344069620",32.54,2.50,0,334.54,365.80,11.7,9.3,0.044,608643.4,608643.4,21309,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748016,1509578.00
01/18/2017 09:00,2,0.455,ACTIVE,212.83,340.55,60.002,1484748003,"201051344000417","219011344069620",19.04,1.50,0,329.43,347.76,8.8,6.6,0.027,594216.9,594216.9,21434,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748018,1509579.00
01/18/2017 09:00,2,0.309,ACTIVE,212.16,339.95,59.996,1484748003,"274151322000083","219011344069620",29.48,3.30,0,329.43,345.06,9.2,7.0,0.049,863331.2,863331.2,20851,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748019,1509580.00
01/18/2017 09:00,2,0.312,ACTIVE,212.83,341.15,59.959,1484748003,"274151322000076","219011344069620",30.83,3.70,0,330.33,357.08,9.8,7.5,0.053,920442.7,920442.7,20963,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748020,1509581.00
01/18/2017 09:00,2,0.395,ACTIVE,212.83,342.05,59.970,1484748003,"201051344000868","219011344069620",30.73,2.00,0,330.33,359.48,12.3,9.9,0.066,603507.3,603507.3,21276,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748020,1509582.00
01/18/2017 09:00,2,0.309,ACTIVE,212.16,341.75,59.981,1484748003,"274151322000095","219011344069620",29.94,3.00,0,329.13,351.67,9.3,7.1,0.053,911449.9,911449.9,21027,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748021,1509583.00
01/18/2017 09:00,2,0.398,ACTIVE,212.38,342.05,60.012,1484748003,"201051344000988","219011344069620",19.98,2.00,0,330.93,355.88,8.1,5.9,0.035,566558.3,566558.3,21308,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748022,1509584.00
01/18/2017 09:00,2,0.367,ACTIVE,212.38,339.95,59.959,1484748003,"201051344001025","219011344069620",31.11,1.50,0,332.13,362.19,11.6,9.3,0.057,609901.2,609901.2,21339,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748023,1509585.00
01/18/2017 09:00,2,0.434,ACTIVE,212.83,341.75,59.981,1484748003,"201051344000458","219011344069620",30.06,3.70,0,331.53,367.00,13.2,10.9,0.066,613533.7,613533.7,21050,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748024,1509586.00
01/18/2017 09:00,2,0.400,ACTIVE,213.29,343.55,59.981,1484748003,"201051344000853","219011344069620",30.69,2.00,0,337.54,370.00,12.6,10.2,0.062,612185.6,612185.6,20983,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748025,1509587.00
01/18/2017 09:00,2,0.377,ACTIVE,212.61,341.15,59.975,1484748003,"201051344000685","219011344069620",29.72,2.00,0,331.53,358.58,11.3,9.0,0.053,609016.6,609016.6,21238,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748026,1509588.00
01/18/2017 09:00,2,0.332,ACTIVE,212.83,341.45,59.981,1484748003,"201051344000917","219011344069620",30.57,3.00,0,329.13,359.48,10.3,8.0,0.044,606016.0,606016.0,21251,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748027,1509589.00
01/18/2017 09:00,2,0.342,ACTIVE,212.83,341.15,59.981,1484748003,"201051344001145","219011344069620",30.83,1.50,0,330.33,359.18,10.7,8.4,0.053,611982.7,611982.7,21113,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748028,1509590.00
01/18/2017 09:00,2,0.400,ACTIVE,212.61,341.15,59.986,1484748003,"201051344000651","219011344069620",29.86,0.50,0,330.63,355.88,12.2,9.8,0.062,604529.8,604529.8,21283,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748029,1509591.00
01/18/2017 09:00,2,0.299,ACTIVE,211.48,340.25,60.002,1484748003,"274151322000088","219011344069620",29.52,3.70,0,328.52,347.76,9.0,6.7,0.049,828671.7,828671.7,20969,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748030,1509592.00
01/18/2017 09:00,2,0.225,ACTIVE,212.83,416.89,59.991,1484748003,"274151322000068","219011344069620",39.48,5.00,0,336.94,457.47,9.0,6.8,0.040,718885.2,718885.2,21430,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748031,1509593.00
01/18/2017 09:00,2,0.312,ACTIVE,212.16,353.47,59.981,1484748003,"201051344001135","219011344069620",32.84,2.00,0,332.73,363.39,10.4,8.2,0.049,600171.1,600171.1,21332,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748032,1509594.00
01/18/2017 09:00,2,0.410,ACTIVE,212.61,341.75,59.981,1484748003,"201051344000594","219011344069620",30.63,2.00,0,331.23,360.69,12.8,10.4,0.062,615966.6,615966.6,21222,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748032,1509595.00
01/18/2017 09:00,2,0.342,ACTIVE,212.61,345.06,59.981,1484748003,"201051344001203","219011344069620",31.99,1.50,0,309.89,362.19,11.2,8.8,0.049,608514.1,608514.1,21333,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748033,1509596.00
01/18/2017 09:00,2,0.314,ACTIVE,211.93,342.05,59.986,1484748003,"274151322000054","219011344069620",29.48,4.00,0,329.13,353.77,9.4,7.2,0.049,844877.2,844877.2,21049,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748034,1509597.00
01/18/2017 09:00,2,0.393,ACTIVE,213.29,341.75,59.981,1484748003,"201051344000867","219011344069620",31.13,3.00,0,332.43,359.78,12.4,10.0,0.062,602385.1,602385.1,21315,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748035,1509598.00
01/18/2017 09:00,2,0.389,ACTIVE,212.38,340.55,59.965,1484748003,"201051344001093","219011344069620",30.63,2.50,0,299.97,347.46,12.1,9.8,0.040,605524.1,605524.1,21252,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748036,1509599.00
01/18/2017 09:00,2,0.352,ACTIVE,212.61,342.05,59.975,1484748003,"201051344000900","219011344069620",30.57,2.00,0,331.23,367.90,10.9,8.6,0.071,621355.0,621355.0,20904,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748037,1509600.00
01/18/2017 09:00,2,0.445,ACTIVE,213.06,342.35,59.981,1484748003,"201051344000648","219011344069620",29.92,1.00,0,331.23,373.31,13.5,11.1,0.071,610948.2,610948.2,20888,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748038,1509601.00
01/18/2017 09:00,2,0.422,ACTIVE,213.06,342.05,59.981,1484748003,"201051344000569","219011344069620",30.91,2.50,0,330.93,368.20,13.3,10.9,0.071,621633.7,621633.7,20914,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748039,1509602.00
01/18/2017 09:00,2,0.402,ACTIVE,213.06,341.75,59.986,1484748003,"201051344000983","219011344069620",30.49,2.50,0,333.93,368.50,12.5,10.1,0.066,614463.2,614463.2,21039,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748040,1509603.00
01/18/2017 09:00,2,0.400,ACTIVE,213.06,341.45,60.018,1484748003,"201051344001158","219011344069620",30.63,1.50,0,331.53,367.60,12.4,10.1,0.071,603059.0,603059.0,21231,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748041,1509604.00
01/18/2017 09:00,2,0.426,ACTIVE,213.06,343.25,60.002,1484748003,"201051344000576","219011344069620",30.89,2.00,0,332.43,369.40,13.4,11.0,0.071,613603.0,613603.0,20938,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748042,1509605.00
01/18/2017 09:00,2,0.330,ACTIVE,212.16,339.65,59.981,1484748003,"274151322000087","219011344069620",29.30,4.00,0,329.13,346.26,9.8,7.6,0.035,816914.1,816914.1,21245,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748042,1509606.00
01/18/2017 09:00,2,0.379,ACTIVE,212.61,341.45,59.954,1484748003,"201051344000438","219011344069620",31.49,2.00,0,337.24,345.96,12.1,9.8,0.053,609703.6,609703.6,21320,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748043,1509607.00
01/18/2017 09:15,2,2.939,ACTIVE,215.32,356.78,59.975,1484748903,"201051344000645","219011344069620",32.22,6.70,0,331.83,403.37,95.9,90.7,0.429,612928.4,612928.4,20912,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748904,1509608.00
01/18/2017 09:15,2,1.650,ACTIVE,212.61,389.24,59.986,1484748903,"274151322000085","219011344069620",34.77,5.50,0,329.73,398.86,58.5,54.6,0.393,843584.9,843584.9,21055,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748905,1509609.00
01/18/2017 09:15,2,2.840,ACTIVE,215.09,356.18,59.975,1484748903,"201051344000633","219011344069620",32.16,3.70,0,333.33,416.89,92.5,87.4,0.438,602202.9,602202.9,21288,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748906,1509610.00
01/18/2017 09:15,2,2.859,ACTIVE,215.09,357.08,59.975,1484748903,"201051344000469","219011344069620",32.26,3.70,0,330.03,403.37,93.4,88.2,0.433,604998.5,604998.5,21264,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748907,1509611.00
01/18/2017 09:15,2,2.070,ACTIVE,212.61,363.69,59.981,1484748903,"201051344000646","219011344069620",32.16,3.30,0,329.13,392.55,67.5,63.2,0.557,601225.6,601225.6,21248,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748908,1509612.00
01/18/2017 09:15,2,2.615,ACTIVE,211.93,360.08,59.965,1484748903,"274151322000052","219011344069620",32.14,7.70,0,328.82,385.63,85.1,80.2,0.327,871699.5,871699.5,20816,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748909,1509613.00
01/18/2017 09:15,2,2.133,ACTIVE,213.29,363.99,59.986,1484748903,"201051344000585","219011344069620",32.22,3.70,0,329.73,395.55,69.7,65.3,0.557,611742.7,611742.7,21309,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748910,1509614.00
01/18/2017 09:15,2,2.137,ACTIVE,212.38,351.37,59.975,1484748903,"201051344001230","219011344069620",21.05,3.70,0,327.62,404.57,45.5,42.0,0.358,604579.3,604579.3,21169,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748910,1509615.00
01/18/2017 09:15,2,2.119,ACTIVE,213.51,361.59,59.975,1484748903,"201051344000582","219011344069620",32.03,2.50,0,328.82,395.55,68.8,64.4,0.539,596501.9,596501.9,21281,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748911,1509616.00
01/18/2017 09:15,2,2.137,ACTIVE,212.61,364.89,59.981,1484748903,"201051344000955","219011344069620",32.34,3.70,0,329.73,394.05,70.0,65.7,0.579,611683.5,611683.5,21239,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748912,1509617.00
01/18/2017 09:15,2,1.883,ACTIVE,212.38,461.68,59.965,1484748903,"274151322000094","219011344069620",43.34,8.00,0,338.14,496.54,82.2,77.4,0.305,717901.6,717901.6,21531,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748913,1509618.00
01/18/2017 09:15,2,2.844,ACTIVE,215.09,358.58,59.975,1484748903,"201051344000579","219011344069620",32.54,5.50,0,331.23,404.27,93.8,88.6,0.433,620447.6,620447.6,21185,0,0,0,L,1122011218,0,122.91,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748914,1509619.00
01/18/2017 09:15,2,2.105,ACTIVE,212.61,369.70,59.986,1484748903,"201051344000890","219011344069620",32.88,4.50,0,330.33,397.96,70.1,65.8,0.561,608653.5,608653.5,21310,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748915,1509620.00
01/18/2017 09:15,2,2.066,ACTIVE,213.06,365.80,59.965,1484748903,"201051344000438","219011344069620",32.52,3.70,0,329.73,394.05,68.1,63.8,0.552,609713.3,609713.3,21321,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748916,1509621.00
01/18/2017 09:15,2,2.133,ACTIVE,213.29,352.87,59.938,1484748903,"201051344000417","219011344069620",21.01,3.30,0,329.73,370.60,45.4,41.9,0.367,594223.3,594223.3,21435,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748917,1509622.00
01/18/2017 09:15,2,2.615,ACTIVE,212.61,361.29,59.970,1484748903,"274151322000083","219011344069620",32.10,7.00,0,328.82,387.14,85.0,80.1,0.327,863343.0,863343.0,20852,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748918,1509623.00
01/18/2017 09:15,2,2.742,ACTIVE,213.51,355.88,59.970,1484748903,"274151322000076","219011344069620",32.60,9.00,0,331.23,392.55,90.5,85.4,0.349,920455.4,920455.4,20964,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748918,1509624.00
01/18/2017 09:15,2,2.898,ACTIVE,214.64,354.37,59.986,1484748903,"201051344000868","219011344069620",32.07,4.00,0,330.33,405.77,94.1,88.9,0.433,603520.7,603520.7,21277,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748919,1509625.00
01/18/2017 09:15,2,2.727,ACTIVE,212.61,354.67,59.970,1484748903,"274151322000095","219011344069620",32.48,8.50,0,329.73,392.25,89.7,84.7,0.336,911462.4,911462.4,21028,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748920,1509626.00
01/18/2017 09:15,2,2.943,ACTIVE,215.54,359.48,59.981,1484748903,"201051344000988","219011344069620",20.91,3.30,0,330.33,386.53,62.4,58.3,0.517,566567.1,566567.1,21309,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748921,1509627.00
01/18/2017 09:15,2,2.150,ACTIVE,213.51,363.99,59.975,1484748903,"201051344001025","219011344069620",32.30,3.30,0,329.13,395.25,70.3,66.0,0.566,609911.3,609911.3,21340,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748922,1509628.00
01/18/2017 09:15,2,2.867,ACTIVE,215.77,357.68,59.970,1484748903,"201051344000458","219011344069620",32.52,6.00,0,336.04,404.27,94.5,89.3,0.446,613547.3,613547.3,21051,0,0,0,L,1122011218,0,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748923,1509629.00
01/18/2017 09:15,2,2.943,ACTIVE,216.22,355.88,59.949,1484748903,"201051344000853","219011344069620",32.14,6.70,0,331.83,404.57,95.8,90.5,0.438,612199.0,612199.0,20984,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748924,1509630.00
01/18/2017 09:15,2,2.088,ACTIVE,213.51,363.99,59.986,1484748903,"201051344000685","219011344069620",32.16,3.70,0,330.63,393.45,68.1,63.8,0.570,609026.4,609026.4,21239,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748925,1509631.00
01/18/2017 09:15,2,0.492,ACTIVE,213.96,376.31,59.970,1484748903,"201051344000917","219011344069620",34.99,3.70,0,333.93,386.53,17.4,14.9,0.097,606018.8,606018.8,21252,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748926,1509632.00
01/18/2017 09:15,2,2.072,ACTIVE,213.51,363.69,59.996,1484748903,"201051344001145","219011344069620",32.34,3.30,0,330.93,393.45,67.8,63.6,0.552,611992.4,611992.4,21114,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748927,1509633.00
01/18/2017 09:15,2,2.150,ACTIVE,213.74,365.49,59.981,1484748903,"201051344000651","219011344069620",32.44,2.50,0,329.13,396.45,70.7,66.3,0.566,604540.1,604540.1,21284,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748927,1509634.00
01/18/2017 09:15,2,2.721,ACTIVE,212.61,344.45,59.986,1484748903,"274151322000088","219011344069620",31.57,7.00,0,327.92,383.83,87.0,82.1,0.318,828683.9,828683.9,20970,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748928,1509635.00
01/18/2017 09:15,2,1.873,ACTIVE,213.74,463.48,59.975,1484748903,"274151322000068","219011344069620",43.30,9.30,0,411.18,498.95,82.0,77.2,0.309,718896.6,718896.6,21431,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748929,1509636.00
01/18/2017 09:15,2,2.129,ACTIVE,213.29,361.89,59.996,1484748903,"201051344001135","219011344069620",32.03,3.30,0,330.03,393.15,69.1,64.8,0.566,600181.1,600181.1,21333,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748930,1509637.00
01/18/2017 09:15,2,2.865,ACTIVE,214.64,357.98,59.975,1484748903,"201051344000594","219011344069620",32.30,4.50,0,329.73,414.49,93.8,88.6,0.420,615978.6,615978.6,21223,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748931,1509638.00
01/18/2017 09:15,2,2.145,ACTIVE,213.74,363.39,60.002,1484748903,"201051344001203","219011344069620",32.26,3.30,0,329.13,397.05,70.2,65.8,0.583,608524.3,608524.3,21334,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748932,1509639.00
01/18/2017 09:15,2,2.729,ACTIVE,212.83,353.17,59.996,1484748903,"274151322000054","219011344069620",31.63,8.50,0,328.22,387.14,87.3,82.4,0.331,844889.5,844889.5,21050,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748933,1509640.00
01/18/2017 09:15,2,2.871,ACTIVE,215.32,354.37,59.991,1484748903,"201051344000867","219011344069620",32.10,6.00,0,330.63,413.29,93.4,88.2,0.415,602397.0,602397.0,21316,0,0,0,L,1122011218,0,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748934,1509641.00
01/18/2017 09:15,2,1.934,ACTIVE,213.51,353.17,59.991,1484748903,"201051344001093","219011344069620",22.42,3.70,0,333.93,380.82,43.9,40.4,0.331,605528.3,605528.3,21253,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748936,1509642.00
01/18/2017 09:15,2,2.891,ACTIVE,215.54,358.88,59.975,1484748903,"201051344000900","219011344069620",32.46,7.30,0,330.33,404.27,95.0,89.8,0.438,621368.7,621368.7,20905,0,0,0,L,1122011218,0,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748936,1509643.00
01/18/2017 09:15,2,2.922,ACTIVE,215.54,358.28,59.996,1484748903,"201051344000648","219011344069620",32.48,4.50,0,331.53,404.27,96.1,90.8,0.438,610962.2,610962.2,20889,0,0,0,L,1122011218,0,122.91,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748937,1509644.00
01/18/2017 09:15,2,2.881,ACTIVE,215.54,359.78,59.970,1484748903,"201051344000569","219011344069620",32.60,6.00,0,331.23,405.17,95.2,90.0,0.438,621647.7,621647.7,20915,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748938,1509645.00
01/18/2017 09:15,2,2.865,ACTIVE,215.77,360.69,59.991,1484748903,"201051344000983","219011344069620",32.56,6.00,0,330.03,405.17,94.5,89.3,0.446,614476.9,614476.9,21040,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748939,1509646.00
01/18/2017 09:15,2,2.852,ACTIVE,216.00,357.38,59.986,1484748903,"201051344001158","219011344069620",32.36,4.00,0,330.93,404.87,93.5,88.3,0.433,603072.8,603072.8,21232,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748940,1509647.00
