ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 09:15,2,2.902,ACTIVE,215.77,361.29,59.981,1484748903,"201051344000576","219011344069620",32.74,5.00,0,331.23,402.77,96.2,91.0,0.438,613617.2,613617.2,20939,0,0,0,L,1122011218,0,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748941,1509648.00
01/18/2017 09:15,2,0.861,ACTIVE,213.06,384.73,59.981,1484748903,"274151322000087","219011344069620",35.88,6.30,0,328.52,398.86,31.4,28.4,0.199,816920.7,816920.7,21246,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484748942,1509649.00
01/18/2017 09:30,2,3.711,ACTIVE,216.67,356.78,60.012,1484749803,"201051344000645","219011344069620",31.75,9.30,0,339.65,384.43,119.4,113.3,0.539,612953.8,612953.8,20913,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749804,1509650.00
01/18/2017 09:30,2,3.424,ACTIVE,213.29,348.36,59.970,1484749803,"274151322000085","219011344069620",30.71,11.70,0,334.84,399.16,106.5,100.8,0.402,843607.6,843607.6,21056,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749805,1509651.00
01/18/2017 09:30,2,3.596,ACTIVE,216.45,357.38,59.954,1484749803,"201051344000633","219011344069620",31.73,7.70,0,339.04,385.03,115.5,109.5,0.544,602227.5,602227.5,21289,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749806,1509652.00
01/18/2017 09:30,2,3.613,ACTIVE,216.67,356.78,59.975,1484749803,"201051344000469","219011344069620",31.87,7.00,0,339.04,383.83,116.7,110.7,0.539,605023.4,605023.4,21265,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749807,1509653.00
01/18/2017 09:30,2,2.764,ACTIVE,214.41,354.07,59.981,1484749803,"201051344000646","219011344069620",31.91,7.30,0,340.25,399.16,89.3,84.3,0.415,601244.2,601244.2,21249,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749807,1509654.00
01/18/2017 09:30,2,3.434,ACTIVE,213.06,359.18,59.970,1484749803,"274151322000052","219011344069620",31.49,13.70,0,335.44,371.81,109.4,103.7,0.424,871722.9,871722.9,20817,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749808,1509655.00
01/18/2017 09:30,2,2.703,ACTIVE,215.09,354.07,59.975,1484749803,"201051344000585","219011344069620",32.07,7.70,0,339.95,400.36,87.7,82.8,0.398,611761.4,611761.4,21310,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749809,1509656.00
01/18/2017 09:30,2,2.766,ACTIVE,214.19,356.78,59.959,1484749803,"201051344001230","219011344069620",32.20,8.50,0,330.63,401.26,90.2,85.1,0.411,604593.3,604593.3,21170,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749810,1509657.00
01/18/2017 09:30,2,2.742,ACTIVE,215.32,356.18,60.002,1484749803,"201051344000582","219011344069620",32.07,6.00,0,337.84,401.56,89.1,84.1,0.398,596520.7,596520.7,21282,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749811,1509658.00
01/18/2017 09:30,2,2.877,ACTIVE,214.19,353.47,59.965,1484749803,"201051344000955","219011344069620",31.83,8.00,0,341.15,400.66,92.8,87.6,0.429,611702.7,611702.7,21240,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749812,1509659.00
01/18/2017 09:30,2,0.281,ALERT,213.06,501.95,59.965,1484749803,"274151322000094","219011344069620",48.56,10.70,0,389.54,510.37,13.2,10.9,0.062,717913.5,717913.5,21532,0,0,0,L,1151911521,0,122.01,123.14,0001,9,0,0,0,0,0,0,2,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749814,1509660.00
01/18/2017 09:30,2,3.607,ACTIVE,216.67,356.48,59.975,1484749803,"201051344000579","219011344069620",31.89,9.30,0,339.95,385.33,116.5,110.6,0.552,620472.3,620472.3,21186,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749815,1509661.00
01/18/2017 09:30,2,2.854,ACTIVE,214.41,353.77,59.959,1484749803,"201051344000890","219011344069620",31.97,9.00,0,339.95,399.76,92.4,87.3,0.411,608672.8,608672.8,21311,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749816,1509662.00
01/18/2017 09:30,2,2.834,ACTIVE,214.87,356.48,59.965,1484749803,"201051344000438","219011344069620",32.24,7.30,0,341.75,402.46,92.5,87.4,0.424,609732.4,609732.4,21322,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749816,1509663.00
01/18/2017 09:30,2,2.846,ACTIVE,214.87,356.78,59.965,1484749803,"201051344000417","219011344069620",20.75,6.30,0,336.04,379.92,59.9,55.9,0.495,594235.7,594235.7,21436,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749817,1509664.00
01/18/2017 09:30,2,3.365,ACTIVE,213.06,346.26,59.933,1484749803,"274151322000083","219011344069620",31.53,12.30,0,334.84,370.60,107.4,101.8,0.424,863365.9,863365.9,20853,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749818,1509665.00
01/18/2017 09:30,2,3.623,ACTIVE,213.96,359.48,59.965,1484749803,"274151322000076","219011344069620",32.30,14.00,0,341.75,380.22,118.5,112.5,0.460,920480.4,920480.4,20965,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749819,1509666.00
01/18/2017 09:30,2,3.633,ACTIVE,215.77,354.97,59.965,1484749803,"201051344000868","219011344069620",31.81,7.30,0,339.34,382.93,117.0,111.0,0.535,603545.8,603545.8,21278,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749820,1509667.00
01/18/2017 09:30,2,3.574,ACTIVE,213.06,366.70,59.954,1484749803,"274151322000095","219011344069620",32.16,12.70,0,339.04,377.22,116.4,110.4,0.438,911486.9,911486.9,21029,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749821,1509668.00
01/18/2017 09:30,2,3.715,ACTIVE,216.45,363.69,59.959,1484749803,"201051344000988","219011344069620",20.67,6.00,0,334.24,396.15,77.8,73.2,0.663,566583.5,566583.5,21310,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749822,1509669.00
01/18/2017 09:30,2,2.764,ACTIVE,214.87,356.48,59.959,1484749803,"201051344001025","219011344069620",32.32,8.00,0,340.25,399.76,90.5,85.4,0.407,609930.3,609930.3,21341,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749823,1509670.00
01/18/2017 09:30,2,3.666,ACTIVE,216.45,356.48,59.975,1484749803,"201051344000458","219011344069620",31.65,10.00,0,340.25,384.13,117.5,111.5,0.561,613572.4,613572.4,21052,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749824,1509671.00
01/18/2017 09:30,2,3.699,ACTIVE,217.13,357.08,59.959,1484749803,"201051344000853","219011344069620",31.83,8.50,0,339.95,385.63,119.2,113.2,0.548,612224.3,612224.3,20985,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749825,1509672.00
01/18/2017 09:30,2,2.803,ACTIVE,214.41,352.87,59.933,1484749803,"201051344000685","219011344069620",31.91,8.00,0,339.65,401.56,90.6,85.5,0.424,609045.3,609045.3,21240,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749825,1509673.00
01/18/2017 09:30,2,2.773,ACTIVE,214.87,352.27,59.954,1484749803,"201051344000917","219011344069620",31.83,7.30,0,337.54,405.17,89.4,84.4,0.415,606030.0,606030.0,21253,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749826,1509674.00
01/18/2017 09:30,2,2.793,ACTIVE,214.41,353.17,59.933,1484749803,"201051344001145","219011344069620",31.93,7.30,0,340.55,404.27,90.3,85.2,0.411,612011.2,612011.2,21115,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749827,1509675.00
01/18/2017 09:30,2,2.846,ACTIVE,215.09,353.77,59.991,1484749803,"201051344000651","219011344069620",31.99,6.00,0,339.04,400.96,92.2,87.1,0.420,604559.4,604559.4,21285,0,0,0,L,1122011218,0,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749828,1509676.00
01/18/2017 09:30,2,3.398,ACTIVE,212.83,346.56,59.981,1484749803,"274151322000088","219011344069620",31.13,11.70,0,334.24,369.70,107.1,101.4,0.398,828707.1,828707.1,20971,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749829,1509677.00
01/18/2017 09:30,2,2.184,ACTIVE,213.96,463.48,59.949,1484749803,"274151322000068","219011344069620",43.85,16.30,0,438.83,489.03,97.8,92.5,0.367,718917.9,718917.9,21432,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749830,1509678.00
01/18/2017 09:30,2,2.760,ACTIVE,214.64,356.48,59.965,1484749803,"201051344001135","219011344069620",32.32,7.30,0,339.65,399.76,90.3,85.2,0.415,600200.0,600200.0,21334,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749831,1509679.00
01/18/2017 09:30,2,3.631,ACTIVE,215.32,355.88,59.959,1484749803,"201051344000594","219011344069620",31.77,8.50,0,337.84,384.73,116.9,110.9,0.530,616003.5,616003.5,21224,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749832,1509680.00
01/18/2017 09:30,2,2.812,ACTIVE,215.09,355.88,59.938,1484749803,"201051344001203","219011344069620",32.22,7.30,0,339.65,401.56,91.8,86.6,0.424,608543.5,608543.5,21335,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749833,1509681.00
01/18/2017 09:30,2,3.418,ACTIVE,213.29,354.07,59.959,1484749803,"274151322000054","219011344069620",30.99,13.00,0,333.33,368.80,107.3,101.6,0.407,844912.6,844912.6,21051,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749834,1509682.00
01/18/2017 09:30,2,3.607,ACTIVE,216.22,355.58,59.970,1484749803,"201051344000867","219011344069620",31.99,9.00,0,339.65,382.93,116.8,110.8,0.530,602421.9,602421.9,21317,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749835,1509683.00
01/18/2017 09:30,2,2.869,ACTIVE,214.87,355.28,59.959,1484749803,"201051344001093","219011344069620",32.05,7.00,0,334.84,389.84,93.2,88.0,0.415,605542.8,605542.8,21254,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749836,1509684.00
01/18/2017 09:30,2,3.695,ACTIVE,216.22,358.28,59.965,1484749803,"201051344000900","219011344069620",31.99,8.00,0,339.65,387.14,119.7,113.6,0.557,621394.1,621394.1,20906,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749837,1509685.00
01/18/2017 09:30,2,3.686,ACTIVE,216.45,355.88,59.944,1484749803,"201051344000648","219011344069620",31.81,7.70,0,339.95,385.33,118.7,112.6,0.539,610987.6,610987.6,20890,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749837,1509686.00
01/18/2017 09:30,2,3.676,ACTIVE,216.67,357.08,59.933,1484749803,"201051344000569","219011344069620",31.91,9.70,0,339.95,385.33,118.8,112.8,0.557,621672.9,621672.9,20916,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749838,1509687.00
01/18/2017 09:30,2,3.682,ACTIVE,216.67,357.08,59.959,1484749803,"201051344000983","219011344069620",31.89,9.00,0,339.65,385.93,119.0,112.9,0.561,614502.0,614502.0,21041,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749839,1509688.00
01/18/2017 09:30,2,3.639,ACTIVE,216.90,356.78,59.959,1484749803,"201051344001158","219011344069620",31.79,8.00,0,339.04,384.43,117.1,111.1,0.539,603097.6,603097.6,21233,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749840,1509689.00
01/18/2017 09:30,2,3.744,ACTIVE,216.67,357.98,59.954,1484749803,"201051344000576","219011344069620",31.55,8.00,0,339.04,386.53,119.7,113.6,0.544,613642.9,613642.9,20940,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749841,1509690.00
01/18/2017 09:30,2,3.412,ACTIVE,213.29,359.48,59.917,1484749803,"274151322000087","219011344069620",31.23,13.30,0,333.93,402.77,107.9,102.2,0.398,816938.8,816938.8,21247,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484749842,1509691.00
01/18/2017 09:45,2,3.723,ACTIVE,216.67,355.88,60.002,1484750703,"201051344000645","219011344069620",30.79,11.70,0,338.74,385.63,116.2,110.2,0.521,612981.4,612981.4,20914,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750704,1509692.00
01/18/2017 09:45,2,3.381,ACTIVE,213.51,346.56,59.991,1484750703,"274151322000085","219011344069620",30.28,15.30,0,335.74,370.00,103.6,98.0,0.393,843632.1,843632.1,21057,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750705,1509693.00
01/18/2017 09:45,2,3.605,ACTIVE,216.45,357.98,59.996,1484750703,"201051344000633","219011344069620",31.15,10.00,0,337.84,385.93,113.8,107.9,0.539,602254.2,602254.2,21290,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750706,1509694.00
01/18/2017 09:45,2,3.605,ACTIVE,216.90,357.08,60.002,1484750703,"201051344000469","219011344069620",31.57,9.30,0,338.44,385.63,115.2,109.3,0.530,605050.4,605050.4,21266,0,0,0,L,1122011218,0,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750707,1509695.00
01/18/2017 09:45,2,2.805,ACTIVE,214.41,351.97,60.028,1484750703,"201051344000646","219011344069620",31.29,11.00,0,320.41,396.75,88.9,83.9,0.415,601264.8,601264.8,21250,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750708,1509696.00
01/18/2017 09:45,2,3.389,ACTIVE,213.51,348.36,59.991,1484750703,"274151322000052","219011344069620",30.85,17.00,0,335.14,370.60,105.9,100.3,0.411,871747.7,871747.7,20818,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750709,1509697.00
01/18/2017 09:45,2,2.787,ACTIVE,215.32,352.87,59.996,1484750703,"201051344000585","219011344069620",31.57,10.70,0,322.21,397.66,89.1,84.1,0.411,611781.9,611781.9,21311,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750710,1509698.00
01/18/2017 09:45,2,2.824,ACTIVE,214.41,350.77,60.002,1484750703,"201051344001230","219011344069620",31.55,11.30,0,319.81,393.45,90.3,85.2,0.415,604614.0,604614.0,21171,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750711,1509699.00
01/18/2017 09:45,2,2.828,ACTIVE,215.54,352.27,60.007,1484750703,"201051344000582","219011344069620",31.39,9.00,0,323.11,397.66,90.0,84.9,0.402,596541.4,596541.4,21283,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750712,1509700.00
01/18/2017 09:45,2,2.941,ACTIVE,214.64,351.07,59.996,1484750703,"201051344000955","219011344069620",31.29,11.00,0,336.34,379.92,93.3,88.1,0.433,611724.2,611724.2,21241,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750713,1509701.00
01/18/2017 09:45,2,2.352,ALERT,213.29,447.55,59.996,1484750703,"274151322000094","219011344069620",41.51,16.30,0,393.75,519.69,100.0,94.6,0.380,717930.4,717930.4,21534,0,0,0,L,1151911521,0,122.23,123.36,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750715,1509702.00
01/18/2017 09:45,2,3.664,ACTIVE,217.13,358.58,59.996,1484750703,"201051344000579","219011344069620",31.23,12.30,0,338.74,385.33,116.0,110.0,0.530,620499.1,620499.1,21187,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750716,1509703.00
01/18/2017 09:45,2,2.947,ACTIVE,214.41,351.37,59.981,1484750703,"201051344000890","219011344069620",31.33,11.70,0,320.71,395.85,93.6,88.4,0.420,608694.0,608694.0,21312,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750717,1509704.00
01/18/2017 09:45,2,2.957,ACTIVE,215.09,352.87,59.991,1484750703,"201051344000438","219011344069620",31.31,10.30,0,339.65,381.12,93.8,88.6,0.429,609753.7,609753.7,21323,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750717,1509705.00
01/18/2017 09:45,2,2.904,ACTIVE,215.09,357.68,60.034,1484750703,"201051344000417","219011344069620",20.59,9.00,0,336.04,382.03,60.6,56.5,0.504,594249.3,594249.3,21437,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750718,1509706.00
01/18/2017 09:45,2,3.441,ACTIVE,213.29,354.37,59.991,1484750703,"274151322000083","219011344069620",30.71,16.70,0,335.14,370.30,107.0,101.4,0.420,863390.4,863390.4,20854,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750719,1509707.00
01/18/2017 09:45,2,3.707,ACTIVE,214.41,359.48,60.002,1484750703,"274151322000076","219011344069620",31.69,17.00,0,339.34,378.72,119.0,112.9,0.460,920507.5,920507.5,20966,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750720,1509708.00
01/18/2017 09:45,2,3.779,ACTIVE,216.22,357.08,60.002,1484750703,"201051344000868","219011344069620",31.01,10.30,0,339.34,386.23,118.8,112.8,0.535,603572.9,603572.9,21279,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750721,1509709.00
01/18/2017 09:45,2,3.656,ACTIVE,213.51,352.57,59.996,1484750703,"274151322000095","219011344069620",31.81,16.30,0,335.74,376.01,117.8,111.8,0.442,911513.7,911513.7,21030,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750722,1509710.00
01/18/2017 09:45,2,3.777,ACTIVE,216.67,363.99,59.991,1484750703,"201051344000988","219011344069620",20.48,8.50,0,321.31,396.15,78.3,73.7,0.641,566601.2,566601.2,21311,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750723,1509711.00
01/18/2017 09:45,2,2.918,ACTIVE,215.09,351.97,60.007,1484750703,"201051344001025","219011344069620",31.61,10.30,0,322.81,396.45,93.5,88.3,0.424,609951.3,609951.3,21342,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750724,1509712.00
01/18/2017 09:45,2,3.771,ACTIVE,216.67,358.28,60.007,1484750703,"201051344000458","219011344069620",31.35,13.30,0,339.34,385.33,119.8,113.7,0.566,613599.5,613599.5,21053,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750725,1509713.00
01/18/2017 09:45,2,3.812,ACTIVE,217.35,359.18,60.002,1484750703,"201051344000853","219011344069620",31.19,11.00,0,339.34,385.93,120.4,114.3,0.557,612251.6,612251.6,20986,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750726,1509714.00
01/18/2017 09:45,2,2.947,ACTIVE,214.64,352.57,59.996,1484750703,"201051344000685","219011344069620",31.53,10.30,0,319.81,396.15,94.2,89.0,0.446,609066.4,609066.4,21241,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750727,1509715.00
01/18/2017 09:45,2,2.898,ACTIVE,215.32,352.87,59.991,1484750703,"201051344000917","219011344069620",31.61,10.30,0,320.41,396.75,92.8,87.6,0.429,606050.8,606050.8,21254,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750728,1509716.00
01/18/2017 09:45,2,2.918,ACTIVE,214.87,352.27,60.012,1484750703,"201051344001145","219011344069620",31.45,11.30,0,321.31,396.75,93.0,87.9,0.424,612032.0,612032.0,21116,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750728,1509717.00
01/18/2017 09:45,2,2.996,ACTIVE,215.09,352.57,60.018,1484750703,"201051344000651","219011344069620",31.33,8.50,0,324.92,397.96,95.2,89.9,0.433,604580.7,604580.7,21286,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750729,1509718.00
01/18/2017 09:45,2,3.496,ACTIVE,213.29,347.76,59.986,1484750703,"274151322000088","219011344069620",30.59,15.00,0,334.24,370.30,108.3,102.7,0.402,828731.5,828731.5,20972,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750730,1509719.00
01/18/2017 09:45,2,2.359,ACTIVE,214.41,447.55,60.007,1484750703,"274151322000068","219011344069620",42.32,18.70,0,425.01,493.24,100.2,94.8,0.371,718940.4,718940.4,21433,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750731,1509720.00
01/18/2017 09:45,2,2.910,ACTIVE,214.87,351.37,59.996,1484750703,"201051344001135","219011344069620",31.61,10.00,0,322.51,396.75,93.2,88.0,0.424,600220.9,600220.9,21335,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750732,1509721.00
01/18/2017 09:45,2,3.729,ACTIVE,215.54,356.78,59.996,1484750703,"201051344000594","219011344069620",31.43,11.70,0,338.14,385.63,118.7,112.6,0.548,616030.3,616030.3,21225,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750733,1509722.00
01/18/2017 09:45,2,2.963,ACTIVE,215.32,351.97,60.023,1484750703,"201051344001203","219011344069620",31.49,10.30,0,321.91,399.16,94.5,89.2,0.442,608564.6,608564.6,21336,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750734,1509723.00
01/18/2017 09:45,2,3.518,ACTIVE,213.29,350.47,60.002,1484750703,"274151322000054","219011344069620",30.51,16.00,0,334.24,370.90,108.7,103.0,0.415,844937.2,844937.2,21052,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750735,1509724.00
01/18/2017 09:45,2,3.791,ACTIVE,216.22,355.88,60.002,1484750703,"201051344000867","219011344069620",30.75,12.70,0,338.74,385.33,118.2,112.1,0.539,602448.6,602448.6,21318,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750736,1509725.00
01/18/2017 09:45,2,2.941,ACTIVE,215.09,354.97,59.991,1484750703,"201051344001093","219011344069620",31.93,10.00,0,320.41,397.96,95.2,90.0,0.429,605564.2,605564.2,21255,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750737,1509726.00
01/18/2017 09:45,2,3.783,ACTIVE,216.45,358.58,59.996,1484750703,"201051344000900","219011344069620",31.59,11.00,0,338.44,386.83,121.1,114.9,0.570,621421.6,621421.6,20907,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750738,1509727.00
01/18/2017 09:45,2,3.793,ACTIVE,216.45,355.28,60.002,1484750703,"201051344000648","219011344069620",31.21,10.30,0,339.34,385.63,120.0,113.9,0.544,611014.8,611014.8,20891,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750739,1509728.00
01/18/2017 09:45,2,3.721,ACTIVE,216.67,357.38,60.039,1484750703,"201051344000569","219011344069620",31.65,11.70,0,338.74,385.63,119.4,113.3,0.552,621700.0,621700.0,20917,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750739,1509729.00
01/18/2017 09:45,2,3.750,ACTIVE,216.67,357.08,59.996,1484750703,"201051344000983","219011344069620",31.33,11.70,0,339.34,386.23,119.0,112.9,0.570,614529.2,614529.2,21042,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750740,1509730.00
01/18/2017 09:45,2,3.691,ACTIVE,216.67,356.48,60.018,1484750703,"201051344001158","219011344069620",31.15,11.00,0,338.74,384.73,116.5,110.6,0.544,603124.2,603124.2,21234,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750741,1509731.00
01/18/2017 09:45,2,3.746,ACTIVE,216.90,357.68,59.996,1484750703,"201051344000576","219011344069620",31.53,11.30,0,338.14,386.23,119.5,113.5,0.548,613670.3,613670.3,20941,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750742,1509732.00
01/18/2017 09:45,2,3.436,ACTIVE,213.51,346.86,59.965,1484750703,"274151322000087","219011344069620",31.01,19.00,0,334.54,370.60,107.8,102.2,0.407,816963.4,816963.4,21248,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484750743,1509733.00
01/18/2017 10:00,2,4.779,ACTIVE,217.58,361.89,59.970,1484751603,"201051344000645","219011344069620",30.43,14.00,0,324.92,396.15,147.3,140.3,0.663,613009.8,613009.8,20915,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751604,1509734.00
01/18/2017 10:00,2,4.326,ACTIVE,213.29,364.29,59.970,1484751603,"274151322000085","219011344069620",29.96,17.50,0,329.13,381.73,131.2,124.7,0.504,843657.4,843657.4,21058,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751605,1509735.00
01/18/2017 10:00,2,4.580,ACTIVE,217.13,360.69,59.981,1484751603,"201051344000633","219011344069620",31.01,13.30,0,321.31,396.45,143.8,136.9,0.681,602281.9,602281.9,21291,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751606,1509736.00
01/18/2017 10:00,2,4.549,ACTIVE,217.80,360.99,59.981,1484751603,"201051344000469","219011344069620",31.55,11.30,0,319.21,396.45,145.4,138.4,0.681,605078.4,605078.4,21267,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751607,1509737.00
01/18/2017 10:00,2,3.553,ACTIVE,214.87,354.37,59.981,1484751603,"201051344000646","219011344069620",31.39,13.00,0,318.30,396.15,112.9,107.0,0.530,601286.4,601286.4,21251,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751608,1509738.00
01/18/2017 10:00,2,4.277,ACTIVE,213.51,355.58,59.970,1484751603,"274151322000052","219011344069620",30.55,19.30,0,329.73,380.82,132.4,125.9,0.513,871773.3,871773.3,20819,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751609,1509739.00
01/18/2017 10:00,2,3.553,ACTIVE,216.00,355.28,59.991,1484751603,"201051344000585","219011344069620",31.47,12.30,0,319.51,397.96,113.2,107.4,0.521,611803.5,611803.5,21312,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751610,1509740.00
01/18/2017 10:00,2,3.578,ACTIVE,214.87,352.87,59.975,1484751603,"201051344001230","219011344069620",31.43,13.00,0,318.61,391.34,113.9,108.0,0.530,604635.8,604635.8,21172,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751610,1509741.00
01/18/2017 10:00,2,3.551,ACTIVE,216.22,356.18,59.981,1484751603,"201051344000582","219011344069620",31.43,10.00,0,319.21,398.26,113.0,107.2,0.508,596563.1,596563.1,21284,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751611,1509742.00
01/18/2017 10:00,2,3.641,ACTIVE,215.09,355.28,59.975,1484751603,"201051344000955","219011344069620",31.59,13.30,0,319.51,396.15,116.4,110.5,0.544,611746.6,611746.6,21242,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751612,1509743.00
01/18/2017 10:00,2,2.867,ACTIVE,213.51,446.65,59.970,1484751603,"274151322000094","219011344069620",41.96,20.00,0,413.29,488.13,122.4,116.2,0.468,717954.0,717954.0,21536,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751613,1509744.00
01/18/2017 10:00,2,4.521,ACTIVE,218.03,360.69,60.007,1484751603,"201051344000579","219011344069620",31.19,15.00,0,322.21,396.15,142.9,136.0,0.667,620526.7,620526.7,21188,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751614,1509745.00
01/18/2017 10:00,2,3.646,ACTIVE,214.87,353.47,59.981,1484751603,"201051344000890","219011344069620",31.31,14.30,0,318.91,394.95,115.6,109.7,0.530,608716.3,608716.3,21313,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751615,1509746.00
01/18/2017 10:00,2,3.650,ACTIVE,215.54,354.67,59.933,1484751603,"201051344000438","219011344069620",31.41,12.70,0,320.71,397.35,116.1,110.2,0.539,609776.1,609776.1,21324,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751616,1509747.00
01/18/2017 10:00,2,3.607,ACTIVE,215.32,360.69,59.949,1484751603,"201051344000417","219011344069620",20.32,11.30,0,335.44,394.65,74.2,69.7,0.619,594263.5,594263.5,21438,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751617,1509748.00
01/18/2017 10:00,2,4.238,ACTIVE,213.29,355.28,59.970,1484751603,"274151322000083","219011344069620",30.43,19.30,0,329.13,381.12,130.6,124.1,0.508,863415.6,863415.6,20855,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751618,1509749.00
01/18/2017 10:00,2,4.604,ACTIVE,214.41,369.70,59.965,1484751603,"274151322000076","219011344069620",31.09,20.70,0,332.13,384.43,144.9,138.0,0.570,920535.6,920535.6,20967,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751619,1509750.00
01/18/2017 10:00,2,4.693,ACTIVE,216.90,360.08,59.970,1484751603,"201051344000868","219011344069620",30.61,12.30,0,318.91,395.25,145.4,138.4,0.663,603601.0,603601.0,21280,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751619,1509751.00
01/18/2017 10:00,2,4.568,ACTIVE,213.29,365.49,59.970,1484751603,"274151322000095","219011344069620",31.01,19.30,0,331.23,380.82,143.5,136.5,0.548,911541.4,911541.4,21031,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751620,1509752.00
01/18/2017 10:00,2,4.594,ACTIVE,217.58,356.48,59.975,1484751603,"201051344000988","219011344069620",20.38,12.30,0,334.54,396.75,94.9,89.7,0.442,566619.4,566619.4,21312,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751621,1509753.00
01/18/2017 10:00,2,3.643,ACTIVE,215.54,354.07,59.975,1484751603,"201051344001025","219011344069620",31.11,12.70,0,320.71,395.55,114.8,108.9,0.517,609973.3,609973.3,21343,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751622,1509754.00
01/18/2017 10:00,2,4.586,ACTIVE,217.58,359.18,59.965,1484751603,"201051344000458","219011344069620",31.23,14.30,0,322.51,397.66,145.0,138.0,0.685,613627.7,613627.7,21054,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751623,1509755.00
01/18/2017 10:00,2,4.672,ACTIVE,218.03,362.19,59.975,1484751603,"201051344000853","219011344069620",30.93,12.70,0,326.42,394.95,146.3,139.3,0.676,612280.0,612280.0,20987,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751624,1509756.00
01/18/2017 10:00,2,3.633,ACTIVE,215.09,354.97,59.965,1484751603,"201051344000685","219011344069620",31.15,12.70,0,317.70,396.75,114.7,108.7,0.544,609088.4,609088.4,21242,0,0,0,L,1122011218,0,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751625,1509757.00
01/18/2017 10:00,2,3.576,ACTIVE,215.54,354.97,59.970,1484751603,"201051344000917","219011344069620",31.37,12.00,0,321.01,395.85,113.7,107.8,0.526,606072.6,606072.6,21255,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751626,1509758.00
01/18/2017 10:00,2,3.592,ACTIVE,215.09,354.37,59.959,1484751603,"201051344001145","219011344069620",31.17,12.00,0,319.21,395.85,113.4,107.6,0.517,612053.9,612053.9,21117,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751627,1509759.00
01/18/2017 10:00,2,3.662,ACTIVE,215.77,354.37,59.922,1484751603,"201051344000651","219011344069620",31.13,10.70,0,321.01,396.45,115.5,109.6,0.535,604603.0,604603.0,21287,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751628,1509760.00
01/18/2017 10:00,2,4.203,ACTIVE,213.29,348.66,59.954,1484751603,"274151322000088","219011344069620",30.59,17.50,0,328.82,380.82,130.3,123.8,0.482,828756.9,828756.9,20973,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751629,1509761.00
01/18/2017 10:00,2,2.885,ACTIVE,214.41,440.94,59.959,1484751603,"274151322000068","219011344069620",41.47,22.50,0,413.59,481.82,121.7,115.5,0.464,718964.0,718964.0,21434,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751630,1509762.00
01/18/2017 10:00,2,3.574,ACTIVE,215.32,354.97,59.954,1484751603,"201051344001135","219011344069620",31.15,11.70,0,319.81,397.35,112.8,106.9,0.530,600242.7,600242.7,21336,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751631,1509763.00
01/18/2017 10:00,2,4.553,ACTIVE,216.00,358.28,59.965,1484751603,"201051344000594","219011344069620",30.79,14.30,0,319.51,394.05,142.0,135.1,0.650,616058.2,616058.2,21226,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751631,1509764.00
01/18/2017 10:00,2,3.604,ACTIVE,215.77,354.97,59.959,1484751603,"201051344001203","219011344069620",31.29,12.70,0,320.41,397.05,114.2,108.3,0.535,608586.8,608586.8,21337,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751632,1509765.00
01/18/2017 10:00,2,4.262,ACTIVE,213.29,360.38,59.965,1484751603,"274151322000054","219011344069620",30.06,18.70,0,328.82,382.93,129.6,123.2,0.495,844962.6,844962.6,21053,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751634,1509766.00
01/18/2017 10:00,2,4.498,ACTIVE,216.90,357.98,59.959,1484751603,"201051344000867","219011344069620",31.03,14.30,0,321.01,396.15,141.5,134.6,0.650,602476.5,602476.5,21319,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751635,1509767.00
01/18/2017 10:00,2,3.549,ACTIVE,215.54,355.88,59.954,1484751603,"201051344001093","219011344069620",31.79,12.70,0,319.51,396.45,114.3,108.4,0.513,605586.6,605586.6,21256,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751636,1509768.00
01/18/2017 10:00,2,4.604,ACTIVE,217.35,361.59,59.970,1484751603,"201051344000900","219011344069620",31.07,12.30,0,318.30,397.35,144.8,137.9,0.645,621450.2,621450.2,20908,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751636,1509769.00
01/18/2017 10:00,2,4.566,ACTIVE,217.13,357.98,59.944,1484751603,"201051344000648","219011344069620",30.77,13.00,0,320.11,397.35,142.3,135.5,0.650,611043.1,611043.1,20892,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751637,1509770.00
01/18/2017 10:00,2,4.559,ACTIVE,217.58,361.59,59.959,1484751603,"201051344000569","219011344069620",30.93,12.70,0,322.81,397.05,142.8,135.9,0.663,621728.4,621728.4,20918,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751638,1509771.00
01/18/2017 10:00,2,4.520,ACTIVE,217.80,359.78,59.965,1484751603,"201051344000983","219011344069620",31.09,13.30,0,321.61,396.75,142.3,135.4,0.672,614557.5,614557.5,21043,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751639,1509772.00
01/18/2017 10:00,2,4.471,ACTIVE,217.80,359.78,59.970,1484751603,"201051344001158","219011344069620",30.61,13.30,0,319.81,396.15,138.6,131.9,0.645,603151.9,603151.9,21235,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751640,1509773.00
01/18/2017 10:00,2,4.535,ACTIVE,217.80,360.38,59.965,1484751603,"201051344000576","219011344069620",31.09,13.30,0,322.51,395.85,142.8,135.9,0.654,613698.9,613698.9,20942,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751641,1509774.00
01/18/2017 10:00,2,4.172,ACTIVE,213.96,363.69,59.970,1484751603,"274151322000087","219011344069620",30.38,23.80,0,330.93,380.82,128.2,121.8,0.473,816989.1,816989.1,21249,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484751642,1509775.00
01/18/2017 10:15,2,5.312,ACTIVE,218.26,362.79,60.002,1484752504,"201051344000645","219011344069620",30.67,15.30,0,338.14,397.66,165.1,157.5,0.742,613045.8,613045.8,20916,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752505,1509776.00
01/18/2017 10:15,2,4.908,ACTIVE,213.96,351.37,59.991,1484752504,"274151322000085","219011344069620",29.42,20.00,0,337.54,378.42,146.2,139.2,0.552,843689.2,843689.2,21059,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752506,1509777.00
01/18/2017 10:15,2,5.182,ACTIVE,217.80,362.49,59.986,1484752504,"201051344000633","219011344069620",30.69,15.50,0,337.24,396.45,161.0,153.5,0.760,602316.8,602316.8,21292,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752507,1509778.00
01/18/2017 10:15,2,5.193,ACTIVE,218.26,363.09,60.018,1484752504,"201051344000469","219011344069620",31.13,12.30,0,337.84,398.26,163.7,156.1,0.765,605113.9,605113.9,21268,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752508,1509779.00
01/18/2017 10:15,2,4.107,ACTIVE,215.09,356.48,59.986,1484752504,"201051344000646","219011344069620",30.93,16.00,0,338.44,386.53,128.7,122.3,0.610,601314.0,601314.0,21252,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752509,1509780.00
01/18/2017 10:15,2,4.867,ACTIVE,213.74,350.47,59.991,1484752504,"274151322000052","219011344069620",30.20,23.80,0,334.54,379.62,148.9,141.8,0.579,871805.6,871805.6,20820,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752510,1509781.00
01/18/2017 10:15,2,4.021,ACTIVE,216.22,356.18,59.986,1484752504,"201051344000585","219011344069620",31.61,14.30,0,338.74,386.53,128.6,122.2,0.592,611831.3,611831.3,21313,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752511,1509782.00
01/18/2017 10:15,2,4.107,ACTIVE,215.09,354.97,59.996,1484752504,"201051344001230","219011344069620",31.13,15.80,0,337.84,383.23,129.4,123.0,0.605,604663.7,604663.7,21173,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752512,1509783.00
01/18/2017 10:15,2,4.076,ACTIVE,216.22,355.88,59.970,1484752504,"201051344000582","219011344069620",31.19,13.00,0,339.04,387.74,128.8,122.4,0.579,596590.8,596590.8,21285,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752513,1509784.00
01/18/2017 10:15,2,4.232,ACTIVE,215.09,355.28,59.996,1484752504,"201051344000955","219011344069620",30.81,14.70,0,338.14,384.73,132.0,125.5,0.623,611775.1,611775.1,21243,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752514,1509785.00
01/18/2017 10:15,2,3.375,ACTIVE,213.74,444.54,59.991,1484752504,"274151322000094","219011344069620",40.69,23.00,0,418.39,479.41,138.8,132.1,0.530,717983.9,717983.9,21537,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752514,1509786.00
01/18/2017 10:15,2,5.150,ACTIVE,218.48,362.49,59.996,1484752504,"201051344000579","219011344069620",30.79,17.30,0,339.04,396.45,160.6,153.1,0.751,620561.5,620561.5,21189,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752515,1509787.00
01/18/2017 10:15,2,4.182,ACTIVE,215.09,355.58,59.986,1484752504,"201051344000890","219011344069620",30.99,17.00,0,337.54,386.23,131.3,124.8,0.597,608744.5,608744.5,21314,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752516,1509788.00
01/18/2017 10:15,2,4.197,ACTIVE,215.77,358.88,59.996,1484752504,"201051344000438","219011344069620",30.97,14.70,0,338.74,387.44,131.7,125.2,0.610,609804.4,609804.4,21325,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752517,1509789.00
01/18/2017 10:15,2,4.158,ACTIVE,215.54,350.77,60.002,1484752504,"201051344000417","219011344069620",20.06,14.70,0,336.64,396.15,84.5,79.7,0.389,594281.5,594281.5,21439,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752518,1509790.00
