ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 10:15,2,4.730,ACTIVE,213.51,354.07,59.991,1484752504,"274151322000083","219011344069620",30.71,22.50,0,334.84,379.02,147.2,140.1,0.588,863447.6,863447.6,20856,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752519,1509791.00
01/18/2017 10:15,2,5.186,ACTIVE,214.64,360.69,59.996,1484752504,"274151322000076","219011344069620",30.97,23.80,0,338.74,385.03,162.5,154.9,0.636,920571.0,920571.0,20968,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752520,1509792.00
01/18/2017 10:15,2,5.264,ACTIVE,217.13,361.59,59.991,1484752504,"201051344000868","219011344069620",30.75,13.70,0,337.54,397.96,164.1,156.5,0.734,603636.6,603636.6,21281,0,0,0,L,1122011218,0,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752521,1509793.00
01/18/2017 10:15,2,5.146,ACTIVE,213.51,368.80,59.996,1484752504,"274151322000095","219011344069620",30.93,23.30,0,333.03,381.73,161.2,153.6,0.610,911576.4,911576.4,21032,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752522,1509794.00
01/18/2017 10:15,2,5.184,ACTIVE,218.48,359.18,59.991,1484752504,"201051344000988","219011344069620",20.28,14.30,0,319.21,395.85,106.6,100.9,0.495,566642.5,566642.5,21313,0,0,0,L,1122011218,0,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752522,1509795.00
01/18/2017 10:15,2,4.141,ACTIVE,216.00,356.18,59.996,1484752504,"201051344001025","219011344069620",31.21,15.00,0,338.74,386.23,130.9,124.4,0.592,610001.5,610001.5,21344,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752523,1509796.00
01/18/2017 10:15,2,5.285,ACTIVE,218.26,363.09,59.996,1484752504,"201051344000458","219011344069620",30.57,16.70,0,338.44,397.66,163.6,156.0,0.769,613663.2,613663.2,21055,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752524,1509797.00
01/18/2017 10:15,2,5.260,ACTIVE,218.71,363.99,59.975,1484752504,"201051344000853","219011344069620",30.99,14.30,0,340.25,401.86,165.1,157.4,0.760,612315.8,612315.8,20988,0,0,0,L,1122011218,0,124.72,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752525,1509798.00
01/18/2017 10:15,2,4.162,ACTIVE,215.32,357.08,60.007,1484752504,"201051344000685","219011344069620",31.01,15.00,0,337.84,386.53,130.6,124.2,0.619,609116.6,609116.6,21243,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752526,1509799.00
01/18/2017 10:15,2,4.146,ACTIVE,216.22,356.18,59.996,1484752504,"201051344000917","219011344069620",30.89,13.70,0,338.14,387.14,129.8,123.3,0.605,606100.5,606100.5,21256,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752527,1509800.00
01/18/2017 10:15,2,4.133,ACTIVE,215.32,355.58,59.986,1484752504,"201051344001145","219011344069620",30.95,14.70,0,338.44,386.53,129.5,123.1,0.597,612081.8,612081.8,21118,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752528,1509801.00
01/18/2017 10:15,2,4.135,ACTIVE,216.45,357.08,59.959,1484752504,"201051344000651","219011344069620",31.43,12.30,0,339.34,387.74,131.7,125.1,0.601,604631.5,604631.5,21288,0,0,0,L,1122011218,0,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752529,1509802.00
01/18/2017 10:15,2,4.818,ACTIVE,213.74,363.69,59.986,1484752504,"274151322000088","219011344069620",30.20,21.50,0,333.93,379.02,147.2,140.1,0.548,828788.9,828788.9,20974,0,0,0,L,1151911521,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752530,1509803.00
01/18/2017 10:15,2,3.312,ACTIVE,214.87,441.84,59.991,1484752504,"274151322000068","219011344069620",41.39,25.30,0,421.10,473.70,138.1,131.4,0.521,718993.9,718993.9,21435,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752531,1509804.00
01/18/2017 10:15,2,4.125,ACTIVE,215.77,356.48,59.991,1484752504,"201051344001135","219011344069620",31.03,13.00,0,338.74,386.53,129.7,123.3,0.605,600270.6,600270.6,21337,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752531,1509805.00
01/18/2017 10:15,2,5.176,ACTIVE,216.67,361.89,59.991,1484752504,"201051344000594","219011344069620",30.87,17.30,0,337.54,397.66,161.8,154.3,0.734,616093.4,616093.4,21227,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752532,1509806.00
01/18/2017 10:15,2,4.170,ACTIVE,216.22,354.97,59.949,1484752504,"201051344001203","219011344069620",31.19,15.00,0,339.65,388.04,131.7,125.1,0.632,608615.2,608615.2,21338,0,0,0,L,1122011218,0,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752533,1509807.00
01/18/2017 10:15,2,4.895,ACTIVE,213.96,368.20,60.012,1484752504,"274151322000054","219011344069620",29.72,21.30,0,333.63,379.32,147.3,140.2,0.566,844994.7,844994.7,21054,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752534,1509808.00
01/18/2017 10:15,2,5.203,ACTIVE,217.58,359.78,60.018,1484752504,"201051344000867","219011344069620",30.81,16.30,0,338.14,396.45,162.3,154.8,0.751,602511.8,602511.8,21320,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752535,1509809.00
01/18/2017 10:15,2,4.160,ACTIVE,216.00,356.18,59.991,1484752504,"201051344001093","219011344069620",31.43,14.30,0,338.74,387.44,132.3,125.8,0.597,605615.1,605615.1,21257,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752536,1509810.00
01/18/2017 10:15,2,5.285,ACTIVE,218.03,364.89,59.996,1484752504,"201051344000900","219011344069620",31.19,13.70,0,337.54,399.16,167.0,159.2,0.765,621486.5,621486.5,20909,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752537,1509811.00
01/18/2017 10:15,2,5.307,ACTIVE,218.03,362.19,59.986,1484752504,"201051344000648","219011344069620",30.47,15.00,0,338.44,397.96,163.8,156.1,0.747,611078.7,611078.7,20893,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752538,1509812.00
01/18/2017 10:15,2,5.240,ACTIVE,218.48,363.39,59.991,1484752504,"201051344000569","219011344069620",31.05,14.00,0,337.54,397.96,164.6,157.0,0.756,621764.2,621764.2,20919,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752539,1509813.00
01/18/2017 10:15,2,5.223,ACTIVE,218.48,362.49,59.991,1484752504,"201051344000983","219011344069620",31.05,15.50,0,337.84,397.66,164.3,156.6,0.773,614593.2,614593.2,21044,0,0,0,L,1122011218,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752540,1509814.00
01/18/2017 10:15,2,5.230,ACTIVE,218.71,363.39,59.991,1484752504,"201051344001158","219011344069620",30.18,16.00,0,338.74,397.35,159.9,152.4,0.742,603186.7,603186.7,21236,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752541,1509815.00
01/18/2017 10:15,2,5.250,ACTIVE,218.71,364.29,59.991,1484752504,"201051344000576","219011344069620",31.09,15.00,0,338.74,402.46,165.3,157.6,0.742,613734.8,613734.8,20943,0,0,0,L,1122011218,0,124.49,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752541,1509816.00
01/18/2017 10:15,2,4.857,ACTIVE,214.19,351.07,59.986,1484752504,"274151322000087","219011344069620",30.28,29.30,0,336.04,378.42,149.0,141.9,0.557,817021.4,817021.4,21250,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484752542,1509817.00
01/18/2017 10:30,2,5.826,ACTIVE,218.71,365.80,59.975,1484753404,"201051344000645","219011344069620",30.24,17.80,0,341.75,406.37,178.3,170.2,0.804,613086.6,613086.6,20917,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753405,1509818.00
01/18/2017 10:30,2,5.357,ACTIVE,214.19,358.28,59.959,1484753404,"274151322000085","219011344069620",28.90,23.80,0,337.24,382.33,156.7,149.4,0.597,843725.2,843725.2,21060,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753406,1509819.00
01/18/2017 10:30,2,5.615,ACTIVE,218.03,365.19,59.959,1484753404,"201051344000633","219011344069620",30.61,18.70,0,337.84,404.87,174.1,166.1,0.822,602356.7,602356.7,21293,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753407,1509820.00
01/18/2017 10:30,2,5.615,ACTIVE,219.16,366.70,59.970,1484753404,"201051344000469","219011344069620",31.07,14.00,0,338.74,406.37,176.6,168.5,0.826,605154.3,605154.3,21269,0,0,0,L,1122011218,0,124.27,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753407,1509821.00
01/18/2017 10:30,2,4.498,ACTIVE,215.54,357.98,59.965,1484753404,"201051344000646","219011344069620",30.89,18.70,0,338.44,391.04,140.7,133.9,0.667,601345.9,601345.9,21253,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753408,1509822.00
01/18/2017 10:30,2,5.301,ACTIVE,214.19,354.97,59.954,1484753404,"274151322000052","219011344069620",30.02,27.30,0,336.94,384.73,161.1,153.5,0.623,871842.4,871842.4,20821,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753409,1509823.00
01/18/2017 10:30,2,4.500,ACTIVE,216.45,358.58,59.970,1484753404,"201051344000585","219011344069620",31.13,16.70,0,338.14,390.44,141.8,134.9,0.658,611863.4,611863.4,21314,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753410,1509824.00
01/18/2017 10:30,2,4.516,ACTIVE,215.32,356.78,59.975,1484753404,"201051344001230","219011344069620",30.93,18.00,0,337.24,390.14,141.4,134.5,0.658,604695.9,604695.9,21174,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753411,1509825.00
01/18/2017 10:30,2,4.520,ACTIVE,216.67,359.18,59.975,1484753404,"201051344000582","219011344069620",30.83,14.70,0,338.74,391.34,141.1,134.2,0.641,596622.9,596622.9,21286,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753412,1509826.00
01/18/2017 10:30,2,4.635,ACTIVE,215.32,357.38,59.970,1484753404,"201051344000955","219011344069620",30.67,16.70,0,337.84,391.04,144.0,137.1,0.676,611807.8,611807.8,21244,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753413,1509827.00
01/18/2017 10:30,2,3.662,ACTIVE,214.19,444.24,59.975,1484753404,"274151322000094","219011344069620",40.85,26.00,0,417.19,472.80,151.0,143.8,0.579,718018.3,718018.3,21538,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753414,1509828.00
01/18/2017 10:30,2,5.615,ACTIVE,219.16,366.10,59.965,1484753404,"201051344000579","219011344069620",30.43,19.30,0,340.85,404.87,173.0,165.1,0.804,620601.2,620601.2,21190,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753415,1509829.00
01/18/2017 10:30,2,4.557,ACTIVE,215.54,356.78,59.965,1484753404,"201051344000890","219011344069620",30.91,18.70,0,338.14,391.34,142.8,135.9,0.654,608777.1,608777.1,21315,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753416,1509830.00
01/18/2017 10:30,2,4.568,ACTIVE,216.00,358.58,59.981,1484753404,"201051344000438","219011344069620",30.99,17.30,0,338.74,391.34,143.5,136.5,0.667,609837.1,609837.1,21326,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753416,1509831.00
01/18/2017 10:30,2,4.572,ACTIVE,215.77,352.87,59.965,1484753404,"201051344000417","219011344069620",19.90,18.00,0,338.14,375.41,92.2,87.1,0.429,594302.3,594302.3,21440,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753417,1509832.00
01/18/2017 10:30,2,5.289,ACTIVE,213.96,365.49,59.965,1484753404,"274151322000083","219011344069620",29.86,26.80,0,335.14,382.93,159.9,152.4,0.632,863484.0,863484.0,20857,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753418,1509833.00
01/18/2017 10:30,2,5.627,ACTIVE,215.09,355.58,59.959,1484753404,"274151322000076","219011344069620",30.81,27.30,0,339.04,389.24,175.5,167.5,0.689,920611.2,920611.2,20969,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753419,1509834.00
01/18/2017 10:30,2,5.773,ACTIVE,217.58,363.09,59.965,1484753404,"201051344000868","219011344069620",30.38,15.30,0,337.54,401.86,177.6,169.5,0.800,603677.2,603677.2,21282,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753420,1509835.00
01/18/2017 10:30,2,5.635,ACTIVE,213.96,351.97,59.959,1484753404,"274151322000095","219011344069620",30.59,26.00,0,333.03,385.63,174.6,166.5,0.667,911616.4,911616.4,21033,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753421,1509836.00
01/18/2017 10:30,2,5.764,ACTIVE,218.93,360.38,59.970,1484753404,"201051344000988","219011344069620",19.76,15.30,0,342.35,387.14,115.4,109.4,0.526,566668.7,566668.7,21314,0,0,0,L,1122011218,0,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753422,1509837.00
01/18/2017 10:30,2,4.566,ACTIVE,216.22,357.68,59.954,1484753404,"201051344001025","219011344069620",30.99,17.30,0,337.84,391.04,143.4,136.5,0.636,610034.0,610034.0,21345,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753423,1509838.00
01/18/2017 10:30,2,5.703,ACTIVE,218.93,365.49,59.975,1484753404,"201051344000458","219011344069620",30.63,18.70,0,339.65,405.47,176.9,168.8,0.831,613703.7,613703.7,21056,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753424,1509839.00
01/18/2017 10:30,2,5.758,ACTIVE,219.39,367.60,59.970,1484753404,"201051344000853","219011344069620",30.63,16.00,0,343.55,406.97,178.7,170.5,0.813,612356.7,612356.7,20989,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753425,1509840.00
01/18/2017 10:30,2,4.590,ACTIVE,215.54,358.58,59.970,1484753404,"201051344000685","219011344069620",30.71,17.00,0,338.74,391.04,142.7,135.8,0.694,609149.0,609149.0,21244,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753426,1509841.00
01/18/2017 10:30,2,4.553,ACTIVE,216.45,357.38,59.959,1484753404,"201051344000917","219011344069620",30.83,15.50,0,337.84,391.04,142.2,135.3,0.672,606132.8,606132.8,21257,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753427,1509842.00
01/18/2017 10:30,2,4.559,ACTIVE,215.54,357.38,59.959,1484753404,"201051344001145","219011344069620",30.77,16.30,0,339.34,391.04,142.0,135.1,0.645,612114.0,612114.0,21119,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753427,1509843.00
01/18/2017 10:30,2,4.605,ACTIVE,216.45,358.58,59.970,1484753404,"201051344000651","219011344069620",30.91,14.70,0,338.14,391.04,144.2,137.3,0.672,604664.3,604664.3,21289,0,0,0,L,1122011218,0,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753428,1509844.00
01/18/2017 10:30,2,5.316,ACTIVE,214.19,355.58,59.959,1484753404,"274151322000088","219011344069620",29.66,23.50,0,335.44,381.73,159.7,152.2,0.601,828825.4,828825.4,20975,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753429,1509845.00
01/18/2017 10:30,2,3.541,ACTIVE,215.09,442.44,59.970,1484753404,"274151322000068","219011344069620",41.43,28.00,0,413.89,474.00,148.7,141.6,0.566,719028.0,719028.0,21436,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753430,1509846.00
01/18/2017 10:30,2,4.516,ACTIVE,216.22,357.98,59.970,1484753404,"201051344001135","219011344069620",31.01,15.30,0,339.34,391.04,142.0,135.1,0.663,600302.8,600302.8,21338,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753431,1509847.00
01/18/2017 10:30,2,5.621,ACTIVE,217.35,363.69,59.965,1484753404,"201051344000594","219011344069620",30.73,19.80,0,335.74,401.26,174.8,166.8,0.804,616133.5,616133.5,21228,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753432,1509848.00
01/18/2017 10:30,2,4.561,ACTIVE,216.67,359.18,59.970,1484753404,"201051344001203","219011344069620",31.17,17.30,0,338.74,391.64,144.0,137.0,0.676,608647.9,608647.9,21339,0,0,0,L,1122011218,0,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753433,1509849.00
01/18/2017 10:30,2,5.367,ACTIVE,214.19,359.78,59.965,1484753404,"274151322000054","219011344069620",29.16,24.00,0,334.54,382.93,158.5,151.1,0.610,845031.0,845031.0,21055,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753434,1509850.00
01/18/2017 10:30,2,5.617,ACTIVE,218.03,360.99,59.986,1484753404,"201051344000867","219011344069620",30.75,19.00,0,337.54,400.06,174.9,166.9,0.795,602551.8,602551.8,21321,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753435,1509851.00
01/18/2017 10:30,2,4.564,ACTIVE,216.45,359.48,59.970,1484753404,"201051344001093","219011344069620",31.19,16.00,0,338.44,391.34,144.2,137.2,0.663,605647.9,605647.9,21258,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753436,1509852.00
01/18/2017 10:30,2,5.779,ACTIVE,218.48,365.49,59.986,1484753404,"201051344000900","219011344069620",30.87,15.50,0,338.44,407.27,180.8,172.5,0.818,621527.8,621527.8,20910,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753436,1509853.00
01/18/2017 10:30,2,5.738,ACTIVE,218.48,365.19,59.986,1484753404,"201051344000648","219011344069620",30.34,17.30,0,339.34,406.37,176.2,168.2,0.800,611119.2,611119.2,20894,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753437,1509854.00
01/18/2017 10:30,2,5.721,ACTIVE,218.93,364.59,59.970,1484753404,"201051344000569","219011344069620",30.85,15.80,0,338.44,405.77,178.7,170.5,0.822,621805.0,621805.0,20920,0,0,0,L,1122011218,0,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753438,1509855.00
01/18/2017 10:30,2,5.717,ACTIVE,218.71,364.59,59.981,1484753404,"201051344000983","219011344069620",30.65,16.70,0,338.44,405.77,177.4,169.3,0.826,614633.8,614633.8,21045,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753439,1509856.00
01/18/2017 10:30,2,5.635,ACTIVE,219.16,366.40,59.975,1484753404,"201051344001158","219011344069620",30.28,17.50,0,342.65,405.17,172.7,164.8,0.800,603226.3,603226.3,21237,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753440,1509857.00
01/18/2017 10:30,2,5.773,ACTIVE,218.93,367.90,59.965,1484753404,"201051344000576","219011344069620",30.51,16.70,0,342.65,406.67,178.5,170.3,0.818,613775.7,613775.7,20944,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753441,1509858.00
01/18/2017 10:30,2,5.291,ACTIVE,214.19,350.47,59.975,1484753404,"274151322000087","219011344069620",30.04,34.00,0,334.84,382.93,160.9,153.4,0.605,817058.2,817058.2,21251,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484753442,1509859.00
01/18/2017 10:45,2,6.311,ACTIVE,219.16,367.30,59.986,1484754303,"201051344000645","219011344069620",29.76,19.30,0,343.55,409.98,190.2,181.7,0.862,613130.7,613130.7,20918,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754304,1509860.00
01/18/2017 10:45,2,5.746,ACTIVE,214.41,351.97,59.975,1484754303,"274151322000085","219011344069620",28.55,26.00,0,334.24,385.93,166.2,158.5,0.636,843763.7,843763.7,21061,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754305,1509861.00
01/18/2017 10:45,2,6.039,ACTIVE,218.48,365.80,59.975,1484754303,"201051344000633","219011344069620",30.42,19.50,0,339.04,408.18,185.8,177.4,0.879,602399.8,602399.8,21294,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754306,1509862.00
01/18/2017 10:45,2,6.057,ACTIVE,219.39,367.90,59.975,1484754303,"201051344000469","219011344069620",30.71,14.00,0,342.35,410.88,188.4,179.9,0.875,605198.1,605198.1,21270,0,0,0,L,1122011218,0,124.27,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754307,1509863.00
01/18/2017 10:45,2,4.848,ACTIVE,215.54,358.28,59.938,1484754303,"201051344000646","219011344069620",30.77,20.00,0,338.14,394.35,150.9,143.8,0.712,601380.7,601380.7,21254,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754308,1509864.00
01/18/2017 10:45,2,5.648,ACTIVE,214.41,352.57,59.970,1484754303,"274151322000052","219011344069620",29.84,29.80,0,337.24,388.04,170.5,162.7,0.667,871882.0,871882.0,20822,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754309,1509865.00
01/18/2017 10:45,2,4.869,ACTIVE,216.45,359.78,59.981,1484754303,"201051344000585","219011344069620",30.93,17.00,0,337.84,394.05,152.6,145.3,0.703,611898.5,611898.5,21315,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754310,1509866.00
01/18/2017 10:45,2,4.863,ACTIVE,215.54,357.68,59.975,1484754303,"201051344001230","219011344069620",30.87,19.30,0,337.84,393.15,152.1,144.8,0.712,604730.8,604730.8,21175,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754311,1509867.00
01/18/2017 10:45,2,4.889,ACTIVE,216.67,357.98,59.954,1484754303,"201051344000582","219011344069620",30.55,16.70,0,338.14,394.95,151.2,144.1,0.685,596657.6,596657.6,21287,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754311,1509868.00
01/18/2017 10:45,2,4.945,ACTIVE,215.54,358.58,59.986,1484754303,"201051344000955","219011344069620",30.85,18.30,0,338.74,394.35,154.4,147.1,0.734,611843.4,611843.4,21245,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754312,1509869.00
01/18/2017 10:45,2,3.863,ACTIVE,214.41,443.64,59.965,1484754303,"274151322000094","219011344069620",40.67,28.50,0,413.89,477.01,157.9,150.5,0.601,718055.1,718055.1,21539,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754313,1509870.00
01/18/2017 10:45,2,6.006,ACTIVE,219.61,368.50,59.970,1484754303,"201051344000579","219011344069620",30.28,21.30,0,342.95,409.38,184.2,175.8,0.849,620644.0,620644.0,21191,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754314,1509871.00
01/18/2017 10:45,2,4.918,ACTIVE,215.54,357.38,59.975,1484754303,"201051344000890","219011344069620",30.65,21.00,0,338.44,393.75,152.6,145.4,0.703,608812.3,608812.3,21316,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754315,1509872.00
01/18/2017 10:45,2,4.924,ACTIVE,216.00,359.78,59.970,1484754303,"201051344000438","219011344069620",30.81,18.70,0,338.44,394.95,153.7,146.5,0.725,609872.5,609872.5,21327,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754316,1509873.00
01/18/2017 10:45,2,4.877,ACTIVE,216.00,353.17,59.965,1484754303,"201051344000417","219011344069620",19.98,19.00,0,338.74,377.22,98.7,93.4,0.455,594324.9,594324.9,21441,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754317,1509874.00
01/18/2017 10:45,2,5.635,ACTIVE,214.19,367.90,59.959,1484754303,"274151322000083","219011344069620",29.66,29.80,0,332.73,388.34,169.2,161.4,0.672,863523.3,863523.3,20858,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754318,1509875.00
01/18/2017 10:45,2,6.008,ACTIVE,215.32,373.91,59.970,1484754303,"274151322000076","219011344069620",30.57,29.80,0,338.14,392.25,185.8,177.4,0.738,920654.4,920654.4,20970,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754319,1509876.00
01/18/2017 10:45,2,6.123,ACTIVE,218.03,364.29,59.970,1484754303,"201051344000868","219011344069620",30.45,15.80,0,336.64,405.17,188.8,180.4,0.849,603721.2,603721.2,21283,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754320,1509877.00
01/18/2017 10:45,2,6.006,ACTIVE,213.96,370.00,59.970,1484754303,"274151322000095","219011344069620",30.38,28.80,0,331.83,387.74,184.6,176.2,0.698,911659.2,911659.2,21034,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754320,1509878.00
01/18/2017 10:45,2,6.158,ACTIVE,219.39,360.99,59.996,1484754303,"201051344000988","219011344069620",19.68,16.30,0,343.25,390.14,122.7,116.5,0.570,566697.1,566697.1,21315,0,0,0,L,1122011218,0,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754321,1509879.00
01/18/2017 10:45,2,4.928,ACTIVE,216.45,360.08,59.965,1484754303,"201051344001025","219011344069620",30.83,18.30,0,338.74,394.95,153.8,146.6,0.689,610069.5,610069.5,21346,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754322,1509880.00
01/18/2017 10:45,2,6.018,ACTIVE,219.16,366.70,59.928,1484754303,"201051344000458","219011344069620",30.85,19.50,0,343.25,409.98,188.1,179.6,0.902,613747.5,613747.5,21057,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754323,1509881.00
01/18/2017 10:45,2,6.131,ACTIVE,219.84,368.20,59.970,1484754303,"201051344000853","219011344069620",30.65,16.00,0,342.65,410.88,190.3,181.7,0.875,612400.9,612400.9,20990,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754324,1509882.00
01/18/2017 10:45,2,4.973,ACTIVE,215.77,360.08,59.970,1484754303,"201051344000685","219011344069620",30.30,17.80,0,338.14,394.05,152.6,145.3,0.720,609184.2,609184.2,21245,0,0,0,L,1122011218,0,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754325,1509883.00
01/18/2017 10:45,2,4.871,ACTIVE,216.67,359.48,59.965,1484754303,"201051344000917","219011344069620",30.89,17.50,0,337.54,393.75,152.4,145.2,0.712,606167.9,606167.9,21258,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754326,1509884.00
01/18/2017 10:45,2,4.938,ACTIVE,215.54,358.28,59.970,1484754303,"201051344001145","219011344069620",30.43,17.30,0,338.74,394.05,152.2,144.9,0.707,612149.0,612149.0,21120,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754327,1509885.00
01/18/2017 10:45,2,4.945,ACTIVE,216.90,360.08,59.981,1484754303,"201051344000651","219011344069620",30.89,15.80,0,337.84,394.05,154.6,147.3,0.712,604699.9,604699.9,21290,0,0,0,L,1122011218,0,124.72,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754328,1509886.00
01/18/2017 10:45,2,5.678,ACTIVE,214.41,369.70,59.970,1484754303,"274151322000088","219011344069620",29.42,25.30,0,333.63,385.03,169.1,161.3,0.628,828864.6,828864.6,20976,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754329,1509887.00
01/18/2017 10:45,2,3.793,ACTIVE,215.54,441.84,59.965,1484754303,"274151322000068","219011344069620",41.29,30.80,0,419.90,474.60,158.7,151.2,0.601,719064.8,719064.8,21437,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754330,1509888.00
01/18/2017 10:45,2,4.873,ACTIVE,216.22,357.38,59.991,1484754303,"201051344001135","219011344069620",30.83,16.70,0,339.04,394.05,152.1,144.9,0.703,600337.8,600337.8,21339,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754331,1509889.00
01/18/2017 10:45,2,6.074,ACTIVE,217.58,365.49,59.975,1484754303,"201051344000594","219011344069620",30.28,21.80,0,335.74,405.17,186.2,177.8,0.853,616176.7,616176.7,21229,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754332,1509890.00
01/18/2017 10:45,2,4.904,ACTIVE,216.67,359.78,59.975,1484754303,"201051344001203","219011344069620",31.01,18.70,0,338.44,394.95,154.0,146.7,0.716,608683.4,608683.4,21340,0,0,0,L,1122011218,0,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754332,1509891.00
01/18/2017 10:45,2,5.676,ACTIVE,214.64,359.48,59.938,1484754303,"274151322000054","219011344069620",29.16,25.50,0,336.64,387.74,167.4,159.7,0.641,845070.0,845070.0,21056,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754333,1509892.00
01/18/2017 10:45,2,6.096,ACTIVE,218.71,365.49,59.975,1484754303,"201051344000867","219011344069620",30.30,19.80,0,337.24,407.87,187.0,178.6,0.840,602595.2,602595.2,21322,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754334,1509893.00
01/18/2017 10:45,2,4.902,ACTIVE,216.22,358.88,59.991,1484754303,"201051344001093","219011344069620",31.03,17.50,0,337.84,394.35,154.1,146.8,0.676,605683.4,605683.4,21259,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754335,1509894.00
01/18/2017 10:45,2,6.230,ACTIVE,218.71,368.20,59.981,1484754303,"201051344000900","219011344069620",30.53,16.70,0,339.04,411.18,192.6,184.0,0.871,621572.5,621572.5,20911,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754336,1509895.00
01/18/2017 10:45,2,6.145,ACTIVE,218.93,367.30,59.975,1484754303,"201051344000648","219011344069620",30.20,18.70,0,342.65,409.98,187.9,179.5,0.853,611162.8,611162.8,20895,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754337,1509896.00
01/18/2017 10:45,2,6.162,ACTIVE,219.16,369.70,60.023,1484754303,"201051344000569","219011344069620",30.51,16.30,0,342.35,409.98,190.4,181.9,0.875,621849.2,621849.2,20921,0,0,0,L,1122011218,0,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754338,1509897.00
01/18/2017 10:45,2,6.113,ACTIVE,219.39,368.50,59.996,1484754303,"201051344000983","219011344069620",30.59,17.00,0,337.84,409.98,189.3,180.8,0.893,614677.8,614677.8,21046,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754339,1509898.00
01/18/2017 10:45,2,6.043,ACTIVE,219.61,368.20,59.991,1484754303,"201051344001158","219011344069620",30.14,19.00,0,342.65,409.38,184.4,176.1,0.857,603269.1,603269.1,21238,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754340,1509899.00
01/18/2017 10:45,2,6.100,ACTIVE,219.39,368.20,59.986,1484754303,"201051344000576","219011344069620",30.71,17.00,0,342.35,410.88,189.8,181.2,0.844,613819.8,613819.8,20945,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754340,1509900.00
01/18/2017 10:45,2,5.709,ACTIVE,214.64,367.90,59.981,1484754303,"274151322000087","219011344069620",29.48,38.40,0,335.44,386.83,170.3,162.5,0.636,817097.8,817097.8,21252,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484754341,1509901.00
01/18/2017 11:00,2,6.637,ACTIVE,219.39,367.90,59.965,1484755203,"201051344000645","219011344069620",30.00,19.80,0,342.95,413.59,201.4,192.4,0.932,613177.5,613177.5,20919,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755204,1509902.00
01/18/2017 11:00,2,6.062,ACTIVE,214.87,357.08,59.975,1484755203,"274151322000085","219011344069620",28.67,27.30,0,337.54,389.84,175.8,167.8,0.667,843804.5,843804.5,21062,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755205,1509903.00
01/18/2017 11:00,2,6.428,ACTIVE,218.71,367.30,59.970,1484755203,"201051344000633","219011344069620",30.34,21.00,0,338.74,412.08,197.4,188.6,0.928,602445.6,602445.6,21295,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755206,1509904.00
01/18/2017 11:00,2,6.426,ACTIVE,220.06,368.50,59.970,1484755203,"201051344000469","219011344069620",30.77,15.30,0,341.45,414.49,200.3,191.4,0.924,605244.5,605244.5,21271,0,0,0,L,1122011218,0,124.49,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755207,1509905.00
01/18/2017 11:00,2,5.184,ACTIVE,216.45,362.19,59.965,1484755203,"201051344000646","219011344069620",30.83,20.00,0,337.54,397.35,161.8,154.3,0.760,601418.0,601418.0,21255,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755208,1509906.00
01/18/2017 11:00,2,5.930,ACTIVE,214.41,363.09,59.970,1484755203,"274151322000052","219011344069620",30.28,32.20,0,332.73,391.34,181.8,173.5,0.712,871924.1,871924.1,20823,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755209,1509907.00
01/18/2017 11:00,2,5.234,ACTIVE,217.35,362.19,59.975,1484755203,"201051344000585","219011344069620",30.87,17.80,0,337.24,396.75,163.6,156.0,0.760,611936.2,611936.2,21316,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755210,1509908.00
01/18/2017 11:00,2,5.154,ACTIVE,216.45,359.48,59.981,1484755203,"201051344001230","219011344069620",31.19,19.80,0,336.94,397.66,162.9,155.3,0.756,604768.3,604768.3,21176,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755211,1509909.00
01/18/2017 11:00,2,5.201,ACTIVE,217.58,362.19,59.975,1484755203,"201051344000582","219011344069620",30.79,17.80,0,337.54,398.26,162.1,154.5,0.729,596695.0,596695.0,21288,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755212,1509910.00
01/18/2017 11:00,2,5.311,ACTIVE,216.45,361.29,60.002,1484755203,"201051344000955","219011344069620",30.71,19.50,0,338.74,397.66,165.2,157.5,0.791,611881.4,611881.4,21246,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755213,1509911.00
01/18/2017 11:00,2,4.074,ACTIVE,214.64,455.67,59.965,1484755203,"274151322000094","219011344069620",41.29,30.30,0,409.68,477.91,170.0,162.2,0.650,718094.4,718094.4,21540,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755213,1509912.00
01/18/2017 11:00,2,6.340,ACTIVE,220.06,367.30,60.012,1484755203,"201051344000579","219011344069620",30.57,22.50,0,342.95,412.08,196.2,187.4,0.906,620689.4,620689.4,21192,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755214,1509913.00
01/18/2017 11:00,2,5.266,ACTIVE,216.22,359.78,59.965,1484755203,"201051344000890","219011344069620",30.75,21.80,0,338.44,397.96,164.1,156.4,0.742,608850.1,608850.1,21317,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755215,1509914.00
01/18/2017 11:00,2,5.258,ACTIVE,216.67,362.49,60.018,1484755203,"201051344000438","219011344069620",30.97,19.50,0,337.54,397.66,164.9,157.3,0.765,609910.4,609910.4,21328,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755216,1509915.00
01/18/2017 11:00,2,5.221,ACTIVE,216.67,354.67,59.975,1484755203,"201051344000417","219011344069620",20.00,20.70,0,339.04,379.92,105.8,100.2,0.491,594349.0,594349.0,21442,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755217,1509916.00
01/18/2017 11:00,2,5.996,ACTIVE,214.19,353.17,59.986,1484755203,"274151322000083","219011344069620",29.80,31.50,0,331.53,390.74,180.9,172.7,0.716,863565.1,863565.1,20859,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755218,1509917.00
01/18/2017 11:00,2,6.371,ACTIVE,215.32,370.30,59.975,1484755203,"274151322000076","219011344069620",30.75,32.00,0,337.54,394.95,198.3,189.5,0.778,920700.4,920700.4,20971,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755219,1509918.00
01/18/2017 11:00,2,6.529,ACTIVE,218.48,367.30,59.965,1484755203,"201051344000868","219011344069620",30.43,17.30,0,336.34,412.08,201.2,192.3,0.906,603767.7,603767.7,21284,0,0,0,L,1122011218,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755220,1509919.00
01/18/2017 11:00,2,6.395,ACTIVE,213.96,377.22,59.970,1484755203,"274151322000095","219011344069620",30.49,31.30,0,331.53,394.35,197.5,188.7,0.747,911704.9,911704.9,21035,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755221,1509920.00
01/18/2017 11:00,2,6.574,ACTIVE,220.06,362.79,60.018,1484755203,"201051344000988","219011344069620",19.52,17.30,0,343.25,392.25,129.9,123.5,0.588,566727.1,566727.1,21316,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755221,1509921.00
01/18/2017 11:00,2,5.238,ACTIVE,217.13,358.88,59.975,1484755203,"201051344001025","219011344069620",31.05,20.00,0,337.54,397.96,164.8,157.1,0.742,610107.5,610107.5,21347,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755222,1509922.00
01/18/2017 11:00,2,6.518,ACTIVE,219.84,367.30,59.981,1484755203,"201051344000458","219011344069620",30.34,21.00,0,342.35,413.59,200.3,191.4,0.932,613793.9,613793.9,21058,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755223,1509923.00
01/18/2017 11:00,2,6.525,ACTIVE,220.29,369.40,59.981,1484755203,"201051344000853","219011344069620",30.55,17.30,0,342.35,414.19,201.8,192.9,0.928,612447.8,612447.8,20991,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755224,1509924.00
01/18/2017 11:00,2,5.244,ACTIVE,216.45,359.78,59.975,1484755203,"201051344000685","219011344069620",30.87,18.30,0,338.14,397.35,164.0,156.4,0.765,609222.0,609222.0,21246,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755225,1509925.00
01/18/2017 11:00,2,5.236,ACTIVE,217.13,359.48,59.981,1484755203,"201051344000917","219011344069620",30.81,19.00,0,336.94,396.75,163.4,155.8,0.760,606205.6,606205.6,21259,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755226,1509926.00
01/18/2017 11:00,2,5.264,ACTIVE,216.45,360.69,59.965,1484755203,"201051344001145","219011344069620",30.65,17.80,0,338.14,397.35,163.4,155.8,0.747,612186.6,612186.6,21121,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755227,1509927.00
01/18/2017 11:00,2,5.312,ACTIVE,217.35,362.79,59.996,1484755203,"201051344000651","219011344069620",30.79,17.30,0,336.64,397.35,165.6,157.9,0.756,604738.0,604738.0,21291,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755228,1509928.00
01/18/2017 11:00,2,6.041,ACTIVE,214.41,372.71,59.975,1484755203,"274151322000088","219011344069620",29.48,26.80,0,333.03,390.74,180.3,172.1,0.681,828906.3,828906.3,20977,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755229,1509929.00
01/18/2017 11:00,2,4.055,ACTIVE,215.32,455.97,59.970,1484755203,"274151322000068","219011344069620",41.47,34.00,0,412.68,479.11,169.4,161.6,0.641,719104.0,719104.0,21438,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755230,1509930.00
01/18/2017 11:00,2,5.223,ACTIVE,217.13,360.08,59.965,1484755203,"201051344001135","219011344069620",30.93,17.30,0,337.24,397.35,163.6,156.0,0.756,600375.4,600375.4,21340,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755230,1509931.00
01/18/2017 11:00,2,6.445,ACTIVE,218.03,366.70,59.975,1484755203,"201051344000594","219011344069620",30.40,23.50,0,333.93,408.18,198.2,189.3,0.915,616222.6,616222.6,21230,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755231,1509932.00
