ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 11:00,2,5.322,ACTIVE,217.35,362.19,59.970,1484755203,"201051344001203","219011344069620",30.63,19.80,0,337.84,397.66,165.1,157.4,0.769,608721.5,608721.5,21341,0,0,0,L,1122011218,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755232,1509933.00
01/18/2017 11:00,2,6.078,ACTIVE,214.87,367.30,60.002,1484755203,"274151322000054","219011344069620",28.90,28.00,0,337.24,391.34,178.0,169.9,0.681,845111.2,845111.2,21057,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755233,1509934.00
01/18/2017 11:00,2,6.492,ACTIVE,218.71,365.19,59.949,1484755203,"201051344000867","219011344069620",30.18,21.50,0,336.94,411.18,198.2,189.4,0.902,602641.2,602641.2,21323,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755235,1509935.00
01/18/2017 11:00,2,5.244,ACTIVE,217.13,363.99,59.986,1484755203,"201051344001093","219011344069620",31.11,17.80,0,337.24,397.05,165.2,157.5,0.729,605721.5,605721.5,21260,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755236,1509936.00
01/18/2017 11:00,2,6.578,ACTIVE,219.39,369.10,59.970,1484755203,"201051344000900","219011344069620",30.69,17.50,0,338.14,415.09,204.6,195.5,0.924,621620.0,621620.0,20912,0,0,0,L,1122011218,0,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755237,1509937.00
01/18/2017 11:00,2,6.576,ACTIVE,219.39,367.60,59.975,1484755203,"201051344000648","219011344069620",30.02,20.30,0,342.05,413.89,199.7,190.9,0.906,611209.1,611209.1,20896,0,0,0,L,1122011218,0,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755238,1509938.00
01/18/2017 11:00,2,6.504,ACTIVE,219.61,368.80,59.938,1484755203,"201051344000569","219011344069620",30.75,17.50,0,341.45,413.89,202.6,193.6,0.937,621896.1,621896.1,20922,0,0,0,L,1122011218,0,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755239,1509939.00
01/18/2017 11:00,2,6.467,ACTIVE,219.84,368.50,59.986,1484755203,"201051344000983","219011344069620",30.73,18.30,0,341.15,413.89,201.2,192.2,0.941,614724.4,614724.4,21047,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755240,1509940.00
01/18/2017 11:00,2,6.488,ACTIVE,220.06,368.80,59.970,1484755203,"201051344001158","219011344069620",29.82,20.70,0,341.45,412.98,195.9,187.2,0.902,603314.5,603314.5,21239,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755241,1509941.00
01/18/2017 11:00,2,6.496,ACTIVE,220.06,367.30,59.965,1484755203,"201051344000576","219011344069620",30.67,18.70,0,342.05,414.19,201.7,192.8,0.919,613866.6,613866.6,20946,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755242,1509942.00
01/18/2017 11:00,2,6.043,ACTIVE,214.87,354.97,59.970,1484755203,"274151322000087","219011344069620",29.76,40.80,0,334.54,390.14,182.1,173.9,0.689,817139.9,817139.9,21253,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484755242,1509943.00
01/18/2017 11:15,2,6.104,ACTIVE,219.16,366.10,59.970,1484756103,"201051344000645","219011344069620",30.18,20.00,0,342.35,416.59,186.6,178.2,0.844,613225.4,613225.4,20920,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756105,1509944.00
01/18/2017 11:15,2,5.631,ACTIVE,214.87,372.11,59.959,1484756103,"274151322000085","219011344069620",28.45,27.80,0,337.54,391.94,162.1,154.5,0.632,843846.2,843846.2,21063,0,0,0,L,1151911521,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756106,1509945.00
01/18/2017 11:15,2,5.912,ACTIVE,218.48,366.70,59.975,1484756103,"201051344000633","219011344069620",30.34,21.50,0,341.75,415.09,181.6,173.4,0.849,602492.5,602492.5,21296,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756107,1509946.00
01/18/2017 11:15,2,5.902,ACTIVE,219.16,367.90,59.965,1484756103,"201051344000469","219011344069620",30.89,15.50,0,341.15,416.59,184.5,176.2,0.857,605292.2,605292.2,21272,0,0,0,L,1122011218,0,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756108,1509947.00
01/18/2017 11:15,2,4.799,ACTIVE,216.00,359.18,59.986,1484756103,"201051344000646","219011344069620",30.73,20.30,0,336.34,400.06,149.3,142.2,0.698,601456.5,601456.5,21256,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756109,1509948.00
01/18/2017 11:15,2,5.486,ACTIVE,214.64,362.49,59.928,1484756103,"274151322000052","219011344069620",29.96,32.40,0,336.34,393.15,166.6,158.8,0.645,871967.3,871967.3,20824,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756109,1509949.00
01/18/2017 11:15,2,4.795,ACTIVE,216.90,360.99,59.959,1484756103,"201051344000585","219011344069620",31.03,18.00,0,337.24,398.86,150.7,143.5,0.689,611975.2,611975.2,21317,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756110,1509950.00
01/18/2017 11:15,2,4.670,ACTIVE,215.77,358.88,59.959,1484756103,"201051344001230","219011344069620",31.23,20.30,0,337.84,399.76,147.7,140.6,0.689,604806.8,604806.8,21177,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756111,1509951.00
01/18/2017 11:15,2,4.766,ACTIVE,217.13,360.38,59.975,1484756103,"201051344000582","219011344069620",30.53,18.00,0,337.24,400.06,147.2,140.2,0.667,596733.4,596733.4,21289,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756112,1509952.00
01/18/2017 11:15,2,4.811,ACTIVE,216.22,360.38,60.002,1484756103,"201051344000955","219011344069620",30.77,19.80,0,338.14,400.36,149.9,142.8,0.707,611920.5,611920.5,21247,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756113,1509953.00
01/18/2017 11:15,2,3.775,ACTIVE,214.64,434.02,59.959,1484756103,"274151322000094","219011344069620",40.12,31.30,0,408.48,481.21,152.8,145.6,0.588,718134.6,718134.6,21541,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756114,1509954.00
01/18/2017 11:15,2,5.814,ACTIVE,219.39,365.49,59.959,1484756103,"201051344000579","219011344069620",30.34,23.30,0,342.05,414.79,178.6,170.4,0.835,620735.9,620735.9,21193,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756115,1509955.00
01/18/2017 11:15,2,4.820,ACTIVE,216.00,358.58,59.970,1484756103,"201051344000890","219011344069620",30.55,22.80,0,338.14,400.36,149.2,142.0,0.689,608888.9,608888.9,21318,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756116,1509956.00
01/18/2017 11:15,2,4.801,ACTIVE,216.45,357.98,59.959,1484756103,"201051344000438","219011344069620",30.89,20.30,0,337.24,399.76,150.3,143.2,0.694,609949.4,609949.4,21329,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756117,1509957.00
01/18/2017 11:15,2,4.895,ACTIVE,216.45,354.07,59.965,1484756103,"201051344000417","219011344069620",19.68,21.30,0,339.34,381.73,97.6,92.3,0.455,594373.9,594373.9,21443,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756118,1509958.00
01/18/2017 11:15,2,5.500,ACTIVE,214.64,365.49,59.970,1484756103,"274151322000083","219011344069620",29.98,32.60,0,336.64,393.15,166.9,159.1,0.667,863607.8,863607.8,20860,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756119,1509959.00
01/18/2017 11:15,2,5.936,ACTIVE,215.77,361.29,59.959,1484756103,"274151322000076","219011344069620",30.75,32.60,0,336.34,396.45,184.6,176.2,0.703,920747.3,920747.3,20972,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756120,1509960.00
01/18/2017 11:15,2,6.113,ACTIVE,218.26,364.29,59.933,1484756103,"201051344000868","219011344069620",30.65,17.00,0,337.24,415.69,189.7,181.1,0.866,603815.4,603815.4,21285,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756120,1509961.00
01/18/2017 11:15,2,6.049,ACTIVE,214.64,355.28,59.965,1484756103,"274151322000095","219011344069620",30.36,32.80,0,336.64,397.05,185.8,177.4,0.707,911751.6,911751.6,21036,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756121,1509962.00
01/18/2017 11:15,2,6.168,ACTIVE,219.39,362.79,59.965,1484756103,"201051344000988","219011344069620",19.80,17.00,0,342.95,394.65,123.8,117.6,0.557,566757.9,566757.9,21317,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756122,1509963.00
01/18/2017 11:15,2,5.025,ACTIVE,216.90,359.78,59.970,1484756103,"201051344001025","219011344069620",30.81,20.00,0,337.24,399.76,156.8,149.4,0.703,610146.7,610146.7,21348,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756123,1509964.00
01/18/2017 11:15,2,6.080,ACTIVE,219.39,367.90,59.975,1484756103,"201051344000458","219011344069620",30.65,20.30,0,342.65,416.59,188.8,180.3,0.879,613841.5,613841.5,21059,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756124,1509965.00
01/18/2017 11:15,2,6.105,ACTIVE,220.06,367.60,59.975,1484756103,"201051344000853","219011344069620",30.51,17.80,0,341.75,416.59,188.6,180.1,0.866,612495.9,612495.9,20992,0,0,0,L,1122011218,0,125.40,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756125,1509966.00
01/18/2017 11:15,2,4.861,ACTIVE,216.22,360.99,59.975,1484756103,"201051344000685","219011344069620",30.83,20.30,0,337.54,399.46,151.8,144.6,0.725,609260.8,609260.8,21247,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756126,1509967.00
01/18/2017 11:15,2,4.803,ACTIVE,216.67,359.78,59.965,1484756103,"201051344000917","219011344069620",30.61,19.50,0,336.34,398.86,148.8,141.7,0.694,606244.3,606244.3,21260,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756127,1509968.00
01/18/2017 11:15,2,4.711,ACTIVE,216.00,358.58,59.944,1484756103,"201051344001145","219011344069620",30.69,19.00,0,336.04,399.46,146.3,139.3,0.667,612225.3,612225.3,21122,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756128,1509969.00
01/18/2017 11:15,2,4.688,ACTIVE,216.90,359.78,59.975,1484756103,"201051344000651","219011344069620",30.59,17.80,0,336.34,400.36,145.2,138.2,0.672,604777.3,604777.3,21292,0,0,0,L,1122011218,0,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756129,1509970.00
01/18/2017 11:15,2,5.121,ACTIVE,214.19,355.88,59.970,1484756103,"274151322000088","219011344069620",29.60,27.30,0,336.04,392.85,153.4,146.2,0.575,828948.8,828948.8,20978,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756130,1509971.00
01/18/2017 11:15,2,3.445,ACTIVE,215.32,435.83,59.981,1484756103,"274151322000068","219011344069620",40.47,32.80,0,411.48,478.81,141.5,134.7,0.539,719144.0,719144.0,21439,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756131,1509972.00
01/18/2017 11:15,2,4.303,ACTIVE,216.22,357.08,59.959,1484756103,"201051344001135","219011344069620",30.81,18.00,0,337.84,399.16,134.3,127.7,0.641,600414.1,600414.1,21341,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756132,1509973.00
01/18/2017 11:15,2,5.191,ACTIVE,216.90,361.29,59.933,1484756103,"201051344000594","219011344069620",30.40,24.30,0,335.14,413.89,159.7,152.2,0.716,616269.6,616269.6,21231,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756132,1509974.00
01/18/2017 11:15,2,4.270,ACTIVE,216.45,357.68,59.965,1484756103,"201051344001203","219011344069620",30.69,21.00,0,337.54,399.76,132.7,126.1,0.636,608760.7,608760.7,21342,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756133,1509975.00
01/18/2017 11:15,2,4.842,ACTIVE,213.96,369.10,59.965,1484756103,"274151322000054","219011344069620",29.04,28.30,0,336.94,393.15,142.3,135.5,0.544,845153.3,845153.3,21058,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756134,1509976.00
01/18/2017 11:15,2,5.135,ACTIVE,217.35,362.19,59.975,1484756103,"201051344000867","219011344069620",30.49,22.00,0,338.14,414.19,158.5,151.1,0.729,602688.1,602688.1,21324,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756135,1509977.00
01/18/2017 11:15,2,4.176,ACTIVE,216.45,357.68,59.975,1484756103,"201051344001093","219011344069620",31.17,19.30,0,336.94,399.46,131.7,125.2,0.597,605760.4,605760.4,21261,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756136,1509978.00
01/18/2017 11:15,2,5.197,ACTIVE,218.03,362.79,59.954,1484756103,"201051344000900","219011344069620",31.21,17.50,0,339.95,418.09,164.3,156.6,0.751,621668.4,621668.4,20913,0,0,0,L,1122011218,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756137,1509979.00
01/18/2017 11:15,2,5.322,ACTIVE,218.26,363.69,59.975,1484756103,"201051344000648","219011344069620",29.86,20.30,0,342.05,417.19,161.1,153.5,0.738,611256.2,611256.2,20897,0,0,0,L,1122011218,0,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756138,1509980.00
01/18/2017 11:15,2,5.207,ACTIVE,218.48,363.69,59.986,1484756103,"201051344000569","219011344069620",31.15,17.80,0,341.15,417.49,164.2,156.6,0.751,621943.9,621943.9,20923,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756139,1509981.00
01/18/2017 11:15,2,5.285,ACTIVE,218.48,363.69,59.959,1484756103,"201051344000983","219011344069620",30.53,18.70,0,339.34,417.49,163.4,155.8,0.769,614771.9,614771.9,21048,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756140,1509982.00
01/18/2017 11:15,2,5.211,ACTIVE,218.48,362.49,59.949,1484756103,"201051344001158","219011344069620",30.16,19.80,0,342.05,415.09,159.2,151.7,0.747,603360.7,603360.7,21240,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756141,1509983.00
01/18/2017 11:15,2,5.260,ACTIVE,218.48,364.29,59.975,1484756103,"201051344000576","219011344069620",30.71,18.70,0,341.45,417.19,163.7,156.1,0.756,613914.2,613914.2,20947,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756142,1509984.00
01/18/2017 11:15,2,4.916,ACTIVE,214.41,367.30,59.981,1484756103,"274151322000087","219011344069620",29.62,43.40,0,337.24,391.64,147.5,140.4,0.548,817182.6,817182.6,21254,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484756142,1509985.00
01/18/2017 11:30,2,7.268,ACTIVE,220.29,373.91,59.954,1484757003,"201051344000645","219011344069620",29.92,21.00,0,339.95,418.70,220.2,210.7,0.986,613274.8,613274.8,20921,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757004,1509986.00
01/18/2017 11:30,2,6.613,ACTIVE,215.32,355.28,59.949,1484757003,"274151322000085","219011344069620",28.31,28.80,0,336.64,393.45,189.5,180.9,0.716,843888.9,843888.9,21064,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757005,1509987.00
01/18/2017 11:30,2,7.092,ACTIVE,219.16,371.21,59.970,1484757003,"201051344000633","219011344069620",29.94,22.80,0,338.74,417.79,214.8,205.4,1.016,602540.7,602540.7,21297,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757006,1509988.00
01/18/2017 11:30,2,7.117,ACTIVE,220.52,370.60,59.970,1484757003,"201051344000469","219011344069620",30.28,15.30,0,338.14,419.60,218.0,208.5,0.994,605341.3,605341.3,21273,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757007,1509989.00
01/18/2017 11:30,2,5.711,ACTIVE,216.90,363.99,59.959,1484757003,"201051344000646","219011344069620",30.77,21.80,0,335.44,402.46,177.9,169.8,0.818,601496.2,601496.2,21257,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757008,1509990.00
01/18/2017 11:30,2,6.564,ACTIVE,215.32,382.03,59.970,1484757003,"274151322000052","219011344069620",29.68,33.80,0,335.44,394.95,197.2,188.4,0.769,872011.5,872011.5,20825,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757009,1509991.00
01/18/2017 11:30,2,5.727,ACTIVE,218.03,364.29,59.949,1484757003,"201051344000585","219011344069620",31.15,19.00,0,336.94,401.86,180.7,172.5,0.831,612015.6,612015.6,21318,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757010,1509992.00
01/18/2017 11:30,2,5.783,ACTIVE,216.45,360.99,59.981,1484757003,"201051344001230","219011344069620",30.42,21.80,0,337.24,402.46,178.1,170.0,0.840,604846.6,604846.6,21178,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757011,1509993.00
01/18/2017 11:30,2,5.748,ACTIVE,218.03,362.79,59.970,1484757003,"201051344000582","219011344069620",30.57,20.00,0,336.64,402.46,177.9,169.8,0.813,596773.2,596773.2,21290,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757011,1509994.00
01/18/2017 11:30,2,5.811,ACTIVE,216.67,361.59,59.965,1484757003,"201051344000955","219011344069620",30.67,20.00,0,337.84,402.16,180.6,172.4,0.844,611960.9,611960.9,21248,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757012,1509995.00
01/18/2017 11:30,2,4.416,ACTIVE,215.09,457.17,59.965,1484757003,"274151322000094","219011344069620",41.01,32.20,0,414.19,479.41,183.2,174.9,0.703,718175.8,718175.8,21542,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757013,1509996.00
01/18/2017 11:30,2,7.014,ACTIVE,220.52,370.60,59.954,1484757003,"201051344000579","219011344069620",29.94,23.00,0,339.65,417.19,212.6,203.3,1.008,620783.8,620783.8,21194,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757014,1509997.00
01/18/2017 11:30,2,5.816,ACTIVE,216.67,362.79,59.959,1484757003,"201051344000890","219011344069620",30.38,23.80,0,337.24,402.46,179.1,170.9,0.822,608929.0,608929.0,21319,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757015,1509998.00
01/18/2017 11:30,2,5.787,ACTIVE,217.35,363.09,59.954,1484757003,"201051344000438","219011344069620",30.81,20.70,0,336.34,402.46,180.5,172.3,0.826,609989.8,609989.8,21330,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757016,1509999.00
01/18/2017 11:30,2,5.695,ACTIVE,217.13,357.08,59.986,1484757003,"201051344000417","219011344069620",20.08,22.00,0,321.01,395.85,115.8,109.9,0.539,594399.7,594399.7,21444,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757017,1510000.00
01/18/2017 11:30,2,6.570,ACTIVE,215.09,380.22,59.944,1484757003,"274151322000083","219011344069620",29.42,35.20,0,336.94,394.35,195.7,186.9,0.765,863651.9,863651.9,20861,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757018,1510001.00
01/18/2017 11:30,2,6.961,ACTIVE,216.00,359.78,59.975,1484757003,"274151322000076","219011344069620",30.43,33.50,0,336.04,398.56,214.3,204.9,0.835,920795.6,920795.6,20973,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757019,1510002.00
01/18/2017 11:30,2,7.092,ACTIVE,219.16,368.80,59.959,1484757003,"201051344000868","219011344069620",30.42,17.50,0,336.34,418.70,218.4,208.8,0.986,603864.7,603864.7,21286,0,0,0,L,1122011218,0,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757020,1510003.00
01/18/2017 11:30,2,6.930,ACTIVE,215.09,359.18,59.949,1484757003,"274151322000095","219011344069620",30.40,34.80,0,335.44,399.16,213.3,204.0,0.804,911799.6,911799.6,21037,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757020,1510004.00
01/18/2017 11:30,2,7.074,ACTIVE,220.52,364.59,59.959,1484757003,"201051344000988","219011344069620",19.80,17.00,0,342.95,395.85,141.8,134.9,0.645,566789.7,566789.7,21318,0,0,0,L,1122011218,0,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757021,1510005.00
01/18/2017 11:30,2,5.826,ACTIVE,217.58,363.69,59.965,1484757003,"201051344001025","219011344069620",30.73,21.00,0,336.94,402.77,181.2,173.0,0.818,610187.3,610187.3,21349,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757022,1510006.00
01/18/2017 11:30,2,7.152,ACTIVE,220.52,370.60,59.959,1484757003,"201051344000458","219011344069620",30.16,21.00,0,339.65,419.00,218.3,208.8,1.016,613890.7,613890.7,21060,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757023,1510007.00
01/18/2017 11:30,2,7.109,ACTIVE,221.19,372.71,59.959,1484757003,"201051344000853","219011344069620",30.71,18.30,0,340.85,419.30,221.0,211.4,1.043,612545.7,612545.7,20993,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757025,1510008.00
01/18/2017 11:30,2,5.789,ACTIVE,216.67,363.09,59.959,1484757003,"201051344000685","219011344069620",30.61,20.70,0,337.24,401.86,179.4,171.3,0.844,609301.1,609301.1,21248,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757026,1510009.00
01/18/2017 11:30,2,5.717,ACTIVE,217.80,363.99,59.959,1484757003,"201051344000917","219011344069620",30.91,20.00,0,336.34,401.86,178.9,170.8,0.835,606284.5,606284.5,21261,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757027,1510010.00
01/18/2017 11:30,2,5.746,ACTIVE,216.67,360.99,59.954,1484757003,"201051344001145","219011344069620",30.71,19.50,0,336.64,401.56,178.7,170.6,0.818,612265.5,612265.5,21123,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757027,1510011.00
01/18/2017 11:30,2,5.818,ACTIVE,218.26,364.29,59.991,1484757003,"201051344000651","219011344069620",30.83,18.30,0,337.54,403.67,181.6,173.3,0.826,604818.1,604818.1,21293,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757028,1510012.00
01/18/2017 11:30,2,6.535,ACTIVE,215.32,356.48,59.959,1484757003,"274151322000088","219011344069620",29.38,29.50,0,336.34,394.65,194.3,185.6,0.738,828992.6,828992.6,20979,0,0,0,L,1151911521,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757029,1510013.00
01/18/2017 11:30,2,4.367,ACTIVE,216.22,458.37,59.954,1484757003,"274151322000068","219011344069620",41.51,34.50,0,411.18,479.41,184.7,176.3,0.672,719185.3,719185.3,21440,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757030,1510014.00
01/18/2017 11:30,2,5.771,ACTIVE,217.80,362.19,59.959,1484757003,"201051344001135","219011344069620",30.67,17.80,0,336.64,401.56,179.3,171.1,0.826,600454.3,600454.3,21342,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757031,1510015.00
01/18/2017 11:30,2,7.070,ACTIVE,218.48,367.90,59.975,1484757003,"201051344000594","219011344069620",30.14,25.30,0,334.84,417.79,215.7,206.3,0.977,616318.2,616318.2,21232,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757032,1510016.00
01/18/2017 11:30,2,5.791,ACTIVE,218.03,363.39,59.959,1484757003,"201051344001203","219011344069620",30.87,20.70,0,337.54,402.77,181.0,172.8,0.844,608801.4,608801.4,21343,0,0,0,L,1122011218,0,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757033,1510017.00
01/18/2017 11:30,2,6.521,ACTIVE,215.09,369.40,59.954,1484757003,"274151322000054","219011344069620",29.16,28.50,0,336.34,394.95,192.5,183.9,0.716,845196.9,845196.9,21059,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757034,1510018.00
01/18/2017 11:30,2,7.084,ACTIVE,219.16,369.10,59.970,1484757003,"201051344000867","219011344069620",30.10,22.00,0,336.64,417.49,215.8,206.3,0.972,602736.9,602736.9,21325,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757035,1510019.00
01/18/2017 11:30,2,5.760,ACTIVE,218.03,364.59,59.975,1484757003,"201051344001093","219011344069620",30.83,20.30,0,336.94,401.56,179.8,171.6,0.813,605800.9,605800.9,21262,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757036,1510020.00
01/18/2017 11:30,2,7.156,ACTIVE,219.84,371.51,59.970,1484757003,"201051344000900","219011344069620",30.71,18.00,0,337.54,420.50,222.5,212.8,1.025,621718.7,621718.7,20914,0,0,0,L,1122011218,0,125.40,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757037,1510021.00
01/18/2017 11:30,2,7.148,ACTIVE,219.84,371.51,59.965,1484757003,"201051344000648","219011344069620",29.88,21.00,0,339.65,419.90,216.1,206.6,0.977,611305.3,611305.3,20898,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757038,1510022.00
01/18/2017 11:30,2,7.074,ACTIVE,220.29,371.21,59.970,1484757003,"201051344000569","219011344069620",30.69,17.80,0,338.74,419.90,219.9,210.3,1.008,621993.8,621993.8,20924,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757039,1510023.00
01/18/2017 11:30,2,7.072,ACTIVE,220.52,372.41,59.959,1484757003,"201051344000983","219011344069620",30.55,18.70,0,338.74,419.60,218.8,209.3,1.016,614821.6,614821.6,21049,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757040,1510024.00
01/18/2017 11:30,2,7.051,ACTIVE,220.52,372.41,59.970,1484757003,"201051344001158","219011344069620",29.92,20.30,0,339.04,417.49,213.5,204.1,0.981,603409.0,603409.0,21241,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757041,1510025.00
01/18/2017 11:30,2,7.059,ACTIVE,220.52,372.11,59.970,1484757003,"201051344000576","219011344069620",30.71,18.30,0,340.25,419.90,219.4,209.8,1.008,613964.0,613964.0,20948,0,0,0,L,1122011218,0,125.40,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757042,1510026.00
01/18/2017 11:30,2,6.547,ACTIVE,215.54,374.21,59.949,1484757003,"274151322000087","219011344069620",29.58,45.00,0,336.34,393.75,196.0,187.3,0.747,817227.1,817227.1,21255,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757043,1510027.00
01/18/2017 11:45,2,7.416,ACTIVE,221.19,372.41,59.986,1484757903,"201051344000645","219011344069620",29.86,21.80,0,340.85,420.20,224.1,214.4,1.003,613327.7,613327.7,20922,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757904,1510028.00
01/18/2017 11:45,2,6.818,ALERT,215.54,374.21,59.970,1484757903,"274151322000085","219011344069620",27.91,30.30,0,301.17,399.16,192.8,184.2,0.729,843934.2,843934.2,21065,0,0,0,L,1151911521,0,123.59,124.04,0002,24,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757906,1510029.00
01/18/2017 11:45,2,7.229,ACTIVE,220.29,371.21,59.959,1484757903,"201051344000633","219011344069620",30.08,22.50,0,340.55,418.70,220.2,210.6,1.021,602592.6,602592.6,21298,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757907,1510030.00
01/18/2017 11:45,2,7.240,ACTIVE,221.64,373.91,59.975,1484757903,"201051344000469","219011344069620",30.51,15.80,0,340.85,420.20,223.7,214.0,1.016,605394.0,605394.0,21274,0,0,0,L,1122011218,0,125.40,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757908,1510031.00
01/18/2017 11:45,2,5.930,ACTIVE,216.45,362.49,59.959,1484757903,"201051344000646","219011344069620",30.49,22.50,0,336.34,404.27,183.1,174.8,0.862,601539.2,601539.2,21258,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757909,1510032.00
01/18/2017 11:45,2,6.756,ACTIVE,215.09,359.48,59.970,1484757903,"274151322000052","219011344069620",29.36,36.00,0,335.14,395.85,200.8,191.8,0.787,872059.0,872059.0,20826,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757910,1510033.00
01/18/2017 11:45,2,5.977,ACTIVE,217.80,363.09,59.917,1484757903,"201051344000585","219011344069620",30.75,20.00,0,336.64,403.67,186.0,177.6,0.862,612059.3,612059.3,21319,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757910,1510034.00
01/18/2017 11:45,2,5.850,ACTIVE,216.45,362.19,59.970,1484757903,"201051344001230","219011344069620",30.95,22.30,0,336.94,403.67,183.3,175.0,0.853,604889.7,604889.7,21179,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757911,1510035.00
01/18/2017 11:45,2,5.949,ACTIVE,217.80,363.69,59.970,1484757903,"201051344000582","219011344069620",30.34,20.00,0,336.04,406.97,182.6,174.3,0.818,596816.2,596816.2,21291,0,0,0,L,1122011218,0,124.94,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757912,1510036.00
01/18/2017 11:45,2,5.998,ACTIVE,216.67,361.59,59.975,1484757903,"201051344000955","219011344069620",30.47,21.00,0,336.64,404.57,185.0,176.6,0.875,612004.5,612004.5,21249,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757913,1510037.00
01/18/2017 11:45,2,4.516,ACTIVE,215.09,452.36,59.965,1484757903,"274151322000094","219011344069620",41.19,33.00,0,389.84,498.65,187.3,178.9,0.720,718220.1,718220.1,21543,0,0,0,L,1151911521,0,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757914,1510038.00
01/18/2017 11:45,2,7.225,ACTIVE,221.64,372.71,59.975,1484757903,"201051344000579","219011344069620",29.84,24.00,0,341.45,419.00,218.2,208.7,1.008,620835.3,620835.3,21195,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757915,1510039.00
01/18/2017 11:45,2,5.990,ACTIVE,216.67,363.69,59.970,1484757903,"201051344000890","219011344069620",30.38,24.30,0,336.94,404.27,184.2,175.8,0.844,608972.2,608972.2,21320,0,0,0,L,1122011218,0,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757916,1510040.00
01/18/2017 11:45,2,5.998,ACTIVE,217.35,362.79,59.970,1484757903,"201051344000438","219011344069620",30.53,21.50,0,336.94,404.27,185.4,177.1,0.871,610033.3,610033.3,21331,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757917,1510041.00
01/18/2017 11:45,2,5.961,ACTIVE,217.13,356.78,59.981,1484757903,"201051344000417","219011344069620",19.74,22.50,0,338.74,383.83,119.2,113.1,0.561,594427.5,594427.5,21445,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757918,1510042.00
01/18/2017 11:45,2,6.787,ACTIVE,214.64,376.62,59.965,1484757903,"274151322000083","219011344069620",29.18,37.00,0,333.63,395.55,200.5,191.6,0.765,863699.1,863699.1,20862,0,0,0,L,1151911521,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757919,1510043.00
01/18/2017 11:45,2,7.158,ACTIVE,216.22,355.88,59.965,1484757903,"274151322000076","219011344069620",30.20,35.80,0,335.44,399.46,219.0,209.4,0.849,920847.3,920847.3,20974,0,0,0,L,1151911521,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757920,1510044.00
01/18/2017 11:45,2,7.354,ACTIVE,219.84,370.60,59.959,1484757903,"201051344000868","219011344069620",30.06,18.30,0,341.15,420.50,223.8,214.1,0.994,603917.5,603917.5,21287,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757921,1510045.00
01/18/2017 11:45,2,7.223,ALERT,215.09,360.08,59.970,1484757903,"274151322000095","219011344069620",29.78,36.50,0,281.64,412.68,217.6,208.1,0.822,911850.9,911850.9,21038,0,0,0,L,1151911521,0,123.14,124.04,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757922,1510046.00
01/18/2017 11:45,2,7.371,ACTIVE,221.42,364.89,59.975,1484757903,"201051344000988","219011344069620",19.48,17.30,0,342.65,397.66,145.4,138.5,0.663,566823.9,566823.9,21319,0,0,0,L,1122011218,0,125.62,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757923,1510047.00
01/18/2017 11:45,2,6.043,ACTIVE,217.58,362.19,59.975,1484757903,"201051344001025","219011344069620",30.63,21.30,0,337.24,403.97,187.6,179.1,0.822,610231.3,610231.3,21350,0,0,0,L,1122011218,0,124.72,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757924,1510048.00
01/18/2017 11:45,2,7.336,ACTIVE,221.42,374.51,59.996,1484757903,"201051344000458","219011344069620",30.14,21.30,0,340.25,423.81,223.8,214.1,1.034,613943.6,613943.6,21061,0,0,0,L,1122011218,0,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757925,1510049.00
01/18/2017 11:45,2,7.248,ACTIVE,221.87,374.81,59.970,1484757903,"201051344000853","219011344069620",30.79,18.70,0,341.15,424.11,225.9,216.2,1.021,612599.2,612599.2,20994,0,0,0,L,1122011218,0,126.07,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757926,1510050.00
01/18/2017 11:45,2,5.988,ACTIVE,216.45,360.08,59.975,1484757903,"201051344000685","219011344069620",30.43,21.50,0,336.94,403.97,184.6,176.2,0.897,609344.4,609344.4,21249,0,0,0,L,1122011218,0,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757927,1510051.00
01/18/2017 11:45,2,6.014,ACTIVE,217.58,364.29,59.996,1484757903,"201051344000917","219011344069620",30.26,21.30,0,335.44,403.07,184.2,175.9,0.857,606327.9,606327.9,21262,0,0,0,L,1122011218,0,124.94,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757928,1510052.00
01/18/2017 11:45,2,5.900,ACTIVE,216.67,362.19,59.996,1484757903,"201051344001145","219011344069620",30.77,20.70,0,336.34,403.67,183.8,175.5,0.849,612308.7,612308.7,21124,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757929,1510053.00
01/18/2017 11:45,2,6.064,ACTIVE,217.80,363.39,59.975,1484757903,"201051344000651","219011344069620",30.47,19.30,0,336.94,407.27,187.3,178.8,0.849,604862.0,604862.0,21294,0,0,0,L,1122011218,0,125.62,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757930,1510054.00
01/18/2017 11:45,2,6.742,ACTIVE,215.09,365.49,59.981,1484757903,"274151322000088","219011344069620",29.04,30.80,0,335.74,395.25,198.3,189.4,0.747,829039.5,829039.5,20980,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757930,1510055.00
01/18/2017 11:45,2,4.555,ACTIVE,216.22,452.06,59.965,1484757903,"274151322000068","219011344069620",40.49,35.60,0,411.18,480.01,187.8,179.3,0.720,719229.5,719229.5,21441,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757931,1510056.00
01/18/2017 11:45,2,5.953,ACTIVE,217.58,362.19,59.986,1484757903,"201051344001135","219011344069620",30.55,19.80,0,337.24,403.67,184.1,175.8,0.849,600497.6,600497.6,21343,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757932,1510057.00
01/18/2017 11:45,2,7.170,ACTIVE,219.16,369.10,59.986,1484757903,"201051344000594","219011344069620",30.30,26.80,0,337.24,420.20,219.9,210.3,0.999,616370.3,616370.3,21233,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757933,1510058.00
01/18/2017 11:45,2,6.010,ACTIVE,218.03,364.29,59.965,1484757903,"201051344001203","219011344069620",30.63,22.50,0,337.24,406.37,186.4,178.0,0.875,608845.2,608845.2,21344,0,0,0,L,1122011218,0,125.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757934,1510059.00
01/18/2017 11:45,2,6.717,ACTIVE,215.54,369.10,59.965,1484757903,"274151322000054","219011344069620",28.84,30.50,0,335.74,395.55,196.1,187.3,0.734,845243.2,845243.2,21060,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757935,1510060.00
01/18/2017 11:45,2,7.234,ACTIVE,220.06,372.41,59.981,1484757903,"201051344000867","219011344069620",30.08,23.00,0,341.45,419.30,220.4,210.8,0.990,602789.0,602789.0,21326,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757936,1510061.00
01/18/2017 11:45,2,5.902,ACTIVE,217.58,363.69,59.981,1484757903,"201051344001093","219011344069620",30.97,20.70,0,336.64,403.67,185.1,176.7,0.831,605844.4,605844.4,21263,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757937,1510062.00
01/18/2017 11:45,2,7.320,ACTIVE,220.74,375.71,59.975,1484757903,"201051344000900","219011344069620",30.69,18.30,0,340.55,421.70,227.4,217.6,1.012,621772.5,621772.5,20915,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757938,1510063.00
01/18/2017 11:45,2,7.254,ACTIVE,220.74,371.81,59.975,1484757903,"201051344000648","219011344069620",30.12,21.30,0,340.55,420.80,221.1,211.4,0.999,611357.6,611357.6,20899,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757939,1510064.00
01/18/2017 11:45,2,7.229,ACTIVE,221.19,373.91,59.944,1484757903,"201051344000569","219011344069620",30.77,19.30,0,339.65,420.50,225.2,215.5,1.012,622047.1,622047.1,20925,0,0,0,L,1122011218,0,125.17,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757940,1510065.00
01/18/2017 11:45,2,7.346,ACTIVE,221.19,374.81,60.002,1484757903,"201051344000983","219011344069620",30.08,19.00,0,340.55,420.80,223.8,214.1,1.043,614874.5,614874.5,21050,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757941,1510066.00
01/18/2017 11:45,2,7.189,ACTIVE,221.42,370.60,59.944,1484757903,"201051344001158","219011344069620",29.94,21.30,0,341.15,418.39,218.1,208.5,0.999,603460.4,603460.4,21242,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757941,1510067.00
01/18/2017 11:45,2,7.383,ACTIVE,220.97,373.61,59.975,1484757903,"201051344000576","219011344069620",30.00,19.50,0,340.25,422.00,224.2,214.5,1.021,614017.0,614017.0,20949,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757942,1510068.00
01/18/2017 11:45,2,6.770,ALERT,215.32,357.68,59.959,1484757903,"274151322000087","219011344069620",29.30,48.00,0,302.07,406.37,200.8,191.9,0.769,817274.3,817274.3,21256,0,0,0,L,1151911521,0,123.36,124.04,0002,34,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484757944,1510069.00
01/18/2017 12:00,2,7.482,ACTIVE,220.74,371.81,60.012,1484758803,"201051344000645","219011344069620",30.20,21.00,0,340.55,421.40,228.8,218.9,0.999,613382.0,613382.0,20923,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758804,1510070.00
01/18/2017 12:00,2,6.838,ACTIVE,214.87,361.59,60.002,1484758803,"274151322000085","219011344069620",28.31,31.30,0,336.34,394.95,195.9,187.2,0.738,843980.8,843980.8,21067,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758806,1510071.00
01/18/2017 12:00,2,7.354,ACTIVE,219.39,370.90,60.012,1484758803,"201051344000633","219011344069620",30.12,23.50,0,339.95,420.50,224.0,214.3,1.069,602645.7,602645.7,21299,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758807,1510072.00
01/18/2017 12:00,2,7.395,ACTIVE,220.97,373.01,60.002,1484758803,"201051344000469","219011344069620",30.43,16.00,0,340.25,421.70,227.9,218.1,1.069,605448.1,605448.1,21275,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758807,1510073.00
01/18/2017 12:00,2,6.061,ACTIVE,216.22,363.69,60.018,1484758803,"201051344000646","219011344069620",30.51,22.00,0,336.04,405.77,187.2,178.8,0.879,601583.4,601583.4,21259,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758808,1510074.00
