ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 12:00,2,6.814,ACTIVE,214.64,356.48,60.028,1484758803,"274151322000052","219011344069620",29.58,37.00,0,335.14,397.05,204.0,195.0,0.791,872107.4,872107.4,20827,0,0,0,L,1151911521,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758809,1510075.00
01/18/2017 12:00,2,6.154,ACTIVE,217.35,363.99,60.018,1484758803,"201051344000585","219011344069620",30.59,19.80,0,336.34,405.77,190.8,182.2,0.884,612104.3,612104.3,21320,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758810,1510076.00
01/18/2017 12:00,2,6.010,ACTIVE,216.00,361.59,60.018,1484758803,"201051344001230","219011344069620",30.73,22.80,0,336.94,404.87,187.0,178.6,0.871,604933.9,604933.9,21180,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758811,1510077.00
01/18/2017 12:00,2,6.039,ACTIVE,217.58,364.29,60.018,1484758803,"201051344000582","219011344069620",30.57,21.00,0,336.34,408.78,187.1,178.7,0.866,596860.4,596860.4,21292,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758812,1510078.00
01/18/2017 12:00,2,6.109,ACTIVE,216.22,363.39,60.012,1484758803,"201051344000955","219011344069620",30.61,22.30,0,337.24,405.77,189.5,180.9,0.893,612049.2,612049.2,21250,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758813,1510079.00
01/18/2017 12:00,2,4.635,ACTIVE,214.64,450.26,60.012,1484758803,"274151322000094","219011344069620",40.81,34.00,0,413.59,481.82,191.6,183.0,0.738,718265.5,718265.5,21544,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758814,1510080.00
01/18/2017 12:00,2,7.365,ACTIVE,220.97,371.81,60.039,1484758803,"201051344000579","219011344069620",29.80,24.00,0,340.25,422.60,222.2,212.6,1.030,620888.1,620888.1,21196,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758815,1510081.00
01/18/2017 12:00,2,6.094,ACTIVE,216.00,361.59,60.023,1484758803,"201051344000890","219011344069620",30.40,25.00,0,336.64,405.77,187.7,179.2,0.875,609016.6,609016.6,21321,0,0,0,L,1122011218,0,124.49,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758816,1510082.00
01/18/2017 12:00,2,6.090,ACTIVE,216.90,362.79,60.034,1484758803,"201051344000438","219011344069620",30.65,22.00,0,336.34,405.47,188.9,180.4,0.884,610078.0,610078.0,21332,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758816,1510083.00
01/18/2017 12:00,2,6.016,ACTIVE,216.45,357.08,60.012,1484758803,"201051344000417","219011344069620",19.96,22.80,0,338.74,385.03,121.6,115.4,0.561,594456.0,594456.0,21446,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758817,1510084.00
01/18/2017 12:00,2,6.889,ACTIVE,214.19,376.92,60.012,1484758803,"274151322000083","219011344069620",29.16,38.20,0,332.43,396.75,203.4,194.4,0.800,863747.4,863747.4,20863,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758818,1510085.00
01/18/2017 12:00,2,7.318,ACTIVE,215.54,354.97,60.007,1484758803,"274151322000076","219011344069620",30.00,36.00,0,335.44,401.26,222.2,212.6,0.853,920900.2,920900.2,20975,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758819,1510086.00
01/18/2017 12:00,2,7.367,ACTIVE,219.39,370.60,60.002,1484758803,"201051344000868","219011344069620",30.53,19.30,0,341.15,421.70,227.7,217.9,1.025,603971.6,603971.6,21288,0,0,0,L,1122011218,0,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758820,1510087.00
01/18/2017 12:00,2,7.357,ACTIVE,214.19,384.13,60.002,1484758803,"274151322000095","219011344069620",29.66,37.50,0,334.54,401.56,220.9,211.3,0.849,911903.4,911903.4,21040,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758821,1510088.00
01/18/2017 12:00,2,7.516,ACTIVE,220.74,367.00,60.007,1484758803,"201051344000988","219011344069620",19.44,17.50,0,342.35,397.96,148.0,140.9,0.654,566858.9,566858.9,21320,0,0,0,L,1122011218,0,125.17,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758822,1510089.00
01/18/2017 12:00,2,6.209,ACTIVE,217.13,363.39,59.996,1484758803,"201051344001025","219011344069620",30.42,21.50,0,336.64,405.77,191.2,182.6,0.862,610276.5,610276.5,21351,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758823,1510090.00
01/18/2017 12:00,2,7.469,ACTIVE,220.74,372.71,60.002,1484758803,"201051344000458","219011344069620",30.24,21.30,0,341.45,422.00,228.6,218.8,1.061,613997.7,613997.7,21062,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758824,1510091.00
01/18/2017 12:00,2,7.500,ACTIVE,221.19,373.01,60.002,1484758803,"201051344000853","219011344069620",30.45,18.00,0,340.85,425.31,231.2,221.2,1.021,612653.9,612653.9,20995,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758825,1510092.00
01/18/2017 12:00,2,6.189,ACTIVE,216.22,364.29,60.023,1484758803,"201051344000685","219011344069620",30.16,22.80,0,336.64,404.87,189.0,180.5,0.902,609389.0,609389.0,21250,0,0,0,L,1122011218,0,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758826,1510093.00
01/18/2017 12:00,2,6.166,ACTIVE,217.35,364.89,59.991,1484758803,"201051344000917","219011344069620",30.30,22.00,0,335.74,405.17,189.3,180.8,0.866,606372.4,606372.4,21263,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758827,1510094.00
01/18/2017 12:00,2,6.170,ACTIVE,216.22,362.79,60.018,1484758803,"201051344001145","219011344069620",30.18,21.30,0,337.24,405.77,188.6,180.1,0.862,612353.2,612353.2,21125,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758828,1510095.00
01/18/2017 12:00,2,6.203,ACTIVE,217.58,363.69,60.039,1484758803,"201051344000651","219011344069620",30.43,19.80,0,336.34,409.68,191.2,182.6,0.862,604907.2,604907.2,21295,0,0,0,L,1122011218,0,125.17,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758828,1510096.00
01/18/2017 12:00,2,6.832,ACTIVE,214.64,367.00,60.002,1484758803,"274151322000088","219011344069620",29.10,30.80,0,336.34,396.15,201.2,192.3,0.742,829087.3,829087.3,20981,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758829,1510097.00
01/18/2017 12:00,2,4.635,ACTIVE,215.54,437.03,59.996,1484758803,"274151322000068","219011344069620",40.53,36.30,0,415.99,479.71,190.2,181.7,0.729,719274.7,719274.7,21442,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758830,1510098.00
01/18/2017 12:00,2,6.082,ACTIVE,217.13,364.59,59.996,1484758803,"201051344001135","219011344069620",30.61,19.50,0,336.64,404.87,188.5,180.0,0.875,600542.1,600542.1,21344,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758831,1510099.00
01/18/2017 12:00,2,7.494,ACTIVE,218.48,370.30,60.002,1484758803,"201051344000594","219011344069620",29.58,26.80,0,336.04,421.70,224.4,214.7,1.016,616423.6,616423.6,21234,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758832,1510100.00
01/18/2017 12:00,2,6.164,ACTIVE,217.35,362.79,59.991,1484758803,"201051344001203","219011344069620",30.55,22.50,0,336.64,408.48,190.7,182.1,0.893,608890.2,608890.2,21345,0,0,0,L,1122011218,0,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758833,1510101.00
01/18/2017 12:00,2,6.865,ACTIVE,214.87,358.58,59.996,1484758803,"274151322000054","219011344069620",28.69,31.30,0,336.34,396.75,199.4,190.5,0.756,845290.5,845290.5,21061,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758834,1510102.00
01/18/2017 12:00,2,7.363,ACTIVE,219.39,368.80,60.002,1484758803,"201051344000867","219011344069620",30.12,23.50,0,341.45,420.50,224.4,214.7,0.999,602842.3,602842.3,21327,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758835,1510103.00
01/18/2017 12:00,2,6.059,ACTIVE,217.35,366.40,59.970,1484758803,"201051344001093","219011344069620",30.79,21.80,0,336.04,404.87,188.9,180.4,0.857,605889.1,605889.1,21264,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758836,1510104.00
01/18/2017 12:00,2,7.457,ACTIVE,220.29,373.91,59.996,1484758803,"201051344000900","219011344069620",30.69,18.70,0,339.95,423.20,231.9,221.9,1.043,621827.6,621827.6,20916,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758837,1510105.00
01/18/2017 12:00,2,7.551,ACTIVE,220.29,373.31,60.023,1484758803,"201051344000648","219011344069620",29.50,21.30,0,340.55,422.00,225.5,215.7,1.008,611411.2,611411.2,20900,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758838,1510106.00
01/18/2017 12:00,2,7.500,ACTIVE,220.74,373.61,60.002,1484758803,"201051344000569","219011344069620",30.18,19.80,0,339.65,422.60,229.2,219.2,1.056,622101.6,622101.6,20926,0,0,0,L,1122011218,0,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758839,1510107.00
01/18/2017 12:00,2,7.414,ACTIVE,220.97,369.40,60.007,1484758803,"201051344000983","219011344069620",30.43,19.30,0,339.65,422.30,228.3,218.5,1.039,614928.8,614928.8,21051,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758840,1510108.00
01/18/2017 12:00,2,7.307,ACTIVE,220.97,369.70,59.996,1484758803,"201051344001158","219011344069620",30.04,21.80,0,340.25,420.20,222.2,212.6,1.025,603513.2,603513.2,21243,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758841,1510109.00
01/18/2017 12:00,2,7.480,ACTIVE,220.74,371.81,59.996,1484758803,"201051344000576","219011344069620",30.18,19.50,0,340.25,422.30,228.5,218.6,1.047,614071.3,614071.3,20950,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758841,1510110.00
01/18/2017 12:00,2,6.820,ACTIVE,214.19,356.18,59.991,1484758803,"274151322000087","219011344069620",29.46,48.30,0,336.04,395.85,203.2,194.3,0.760,817322.5,817322.5,21258,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484758842,1510111.00
01/18/2017 12:15,2,7.582,ACTIVE,220.74,371.21,59.991,1484759703,"201051344000645","219011344069620",30.16,22.30,0,340.85,422.30,231.6,221.6,1.043,613436.9,613436.9,20924,0,0,0,L,1122011218,0,125.85,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759705,1510112.00
01/18/2017 12:15,2,7.023,ACTIVE,215.09,358.88,59.991,1484759703,"274151322000085","219011344069620",27.67,32.60,0,331.23,395.25,196.7,187.9,0.765,844027.5,844027.5,21068,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759705,1510113.00
01/18/2017 12:15,2,7.516,ACTIVE,220.06,371.21,59.996,1484759703,"201051344000633","219011344069620",29.76,24.30,0,340.85,420.80,226.4,216.6,1.025,602699.4,602699.4,21300,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759706,1510114.00
01/18/2017 12:15,2,7.543,ACTIVE,221.42,373.31,59.986,1484759703,"201051344000469","219011344069620",30.24,16.70,0,339.95,422.60,230.9,221.0,1.056,605502.8,605502.8,21276,0,0,0,L,1122011218,0,125.40,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759707,1510115.00
01/18/2017 12:15,2,6.188,ACTIVE,217.58,366.10,60.012,1484759703,"201051344000646","219011344069620",30.36,23.80,0,336.04,406.67,190.3,181.7,0.884,601628.3,601628.3,21260,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759708,1510116.00
01/18/2017 12:15,2,6.977,ACTIVE,215.32,367.30,59.981,1484759703,"274151322000052","219011344069620",29.20,38.60,0,328.52,397.35,206.3,197.2,0.782,872156.3,872156.3,20828,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759709,1510117.00
01/18/2017 12:15,2,6.271,ACTIVE,218.71,367.00,59.959,1484759703,"201051344000585","219011344069620",30.61,21.00,0,336.64,406.67,194.5,185.8,0.897,612150.1,612150.1,21321,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759710,1510118.00
01/18/2017 12:15,2,6.172,ACTIVE,217.13,363.09,60.028,1484759703,"201051344001230","219011344069620",30.32,24.00,0,336.64,405.77,189.6,181.0,0.893,604978.7,604978.7,21181,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759711,1510119.00
01/18/2017 12:15,2,6.293,ACTIVE,218.71,366.10,59.981,1484759703,"201051344000582","219011344069620",29.74,22.50,0,336.34,406.37,189.4,180.9,0.853,596905.2,596905.2,21293,0,0,0,L,1122011218,0,125.17,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759712,1510120.00
01/18/2017 12:15,2,6.229,ACTIVE,217.58,365.19,59.981,1484759703,"201051344000955","219011344069620",30.51,22.50,0,336.64,405.77,192.4,183.8,0.906,612094.6,612094.6,21251,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759713,1510121.00
01/18/2017 12:15,2,4.740,ACTIVE,215.32,451.46,59.996,1484759703,"274151322000094","219011344069620",40.43,36.00,0,409.68,474.60,193.9,185.3,0.747,718311.4,718311.4,21545,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759714,1510122.00
01/18/2017 12:15,2,7.424,ACTIVE,221.64,373.01,59.981,1484759703,"201051344000579","219011344069620",29.84,25.00,0,340.85,420.20,224.2,214.5,1.034,620941.3,620941.3,21197,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759714,1510123.00
01/18/2017 12:15,2,6.279,ACTIVE,217.35,365.80,59.991,1484759703,"201051344000890","219011344069620",29.90,26.00,0,336.34,406.07,190.1,181.6,0.871,609061.6,609061.6,21322,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759715,1510124.00
01/18/2017 12:15,2,6.158,ACTIVE,218.03,364.59,59.954,1484759703,"201051344000438","219011344069620",30.61,23.30,0,336.64,405.77,191.0,182.4,0.879,610123.2,610123.2,21333,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759716,1510125.00
01/18/2017 12:15,2,6.252,ACTIVE,217.58,358.58,59.991,1484759703,"201051344000417","219011344069620",19.40,23.30,0,338.44,385.03,122.9,116.7,0.575,594484.9,594484.9,21447,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759717,1510126.00
01/18/2017 12:15,2,7.037,ACTIVE,215.09,354.37,59.975,1484759703,"274151322000083","219011344069620",28.80,40.20,0,328.52,396.75,205.2,196.1,0.809,863796.0,863796.0,20864,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759718,1510127.00
01/18/2017 12:15,2,7.432,ACTIVE,216.00,363.09,59.975,1484759703,"274151322000076","219011344069620",29.76,38.40,0,327.62,401.26,223.9,214.2,0.853,920953.4,920953.4,20976,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759719,1510128.00
01/18/2017 12:15,2,7.592,ACTIVE,219.61,370.00,59.986,1484759703,"201051344000868","219011344069620",29.96,20.70,0,341.15,422.30,230.2,220.3,1.034,604026.3,604026.3,21289,0,0,0,L,1122011218,0,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759720,1510129.00
01/18/2017 12:15,2,7.486,ACTIVE,214.87,374.21,59.970,1484759703,"274151322000095","219011344069620",29.46,39.50,0,328.52,401.26,223.3,213.7,0.862,911956.4,911956.4,21041,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759721,1510130.00
01/18/2017 12:15,2,7.650,ACTIVE,221.42,366.10,59.970,1484759703,"201051344000988","219011344069620",19.32,18.30,0,342.05,398.26,149.8,142.6,0.676,566894.2,566894.2,21321,0,0,0,L,1122011218,0,125.40,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759722,1510131.00
01/18/2017 12:15,2,6.301,ACTIVE,218.26,366.70,59.981,1484759703,"201051344001025","219011344069620",30.43,22.50,0,336.34,406.07,194.2,185.5,0.875,610322.4,610322.4,21352,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759723,1510132.00
01/18/2017 12:15,2,7.631,ACTIVE,221.42,371.81,59.975,1484759703,"201051344000458","219011344069620",29.94,22.30,0,341.15,422.00,231.3,221.3,1.047,614052.4,614052.4,21063,0,0,0,L,1122011218,0,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759724,1510133.00
01/18/2017 12:15,2,7.557,ACTIVE,221.87,375.11,59.975,1484759703,"201051344000853","219011344069620",30.57,19.80,0,340.85,425.61,233.8,223.8,1.065,612709.3,612709.3,20996,0,0,0,L,1122011218,0,126.30,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759725,1510134.00
01/18/2017 12:15,2,6.324,ACTIVE,217.35,364.89,59.975,1484759703,"201051344000685","219011344069620",29.92,23.50,0,336.04,405.17,191.5,182.9,0.906,609434.2,609434.2,21251,0,0,0,L,1122011218,0,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759726,1510135.00
01/18/2017 12:15,2,6.275,ACTIVE,218.48,366.10,59.975,1484759703,"201051344000917","219011344069620",30.10,22.80,0,336.34,405.77,191.3,182.7,0.884,606417.8,606417.8,21264,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759727,1510136.00
01/18/2017 12:15,2,6.178,ACTIVE,217.35,364.89,60.007,1484759703,"201051344001145","219011344069620",30.49,22.50,0,336.04,405.17,190.7,182.2,0.871,612398.4,612398.4,21126,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759727,1510137.00
01/18/2017 12:15,2,6.359,ACTIVE,218.71,366.10,59.954,1484759703,"201051344000651","219011344069620",30.16,20.70,0,336.64,410.58,194.2,185.5,0.879,604953.0,604953.0,21296,0,0,0,L,1122011218,0,125.85,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759728,1510138.00
01/18/2017 12:15,2,6.971,ACTIVE,215.09,358.28,59.981,1484759703,"274151322000088","219011344069620",28.84,32.20,0,327.62,396.75,203.5,194.5,0.778,829135.6,829135.6,20982,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759729,1510139.00
01/18/2017 12:15,2,4.748,ACTIVE,216.00,441.84,59.975,1484759703,"274151322000068","219011344069620",40.02,38.00,0,409.38,479.41,192.8,184.1,0.729,719320.4,719320.4,21443,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759730,1510140.00
01/18/2017 12:15,2,6.146,ACTIVE,218.26,365.80,59.975,1484759703,"201051344001135","219011344069620",30.69,20.00,0,336.34,406.07,191.0,182.4,0.888,600587.2,600587.2,21345,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759731,1510141.00
01/18/2017 12:15,2,7.531,ACTIVE,219.16,370.60,59.986,1484759703,"201051344000594","219011344069620",29.74,28.00,0,335.14,421.40,226.8,217.0,1.030,616477.4,616477.4,21235,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759732,1510142.00
01/18/2017 12:15,2,6.230,ACTIVE,218.48,366.40,59.954,1484759703,"201051344001203","219011344069620",30.63,23.30,0,337.54,409.38,193.4,184.7,0.902,608935.9,608935.9,21346,0,0,0,L,1122011218,0,125.85,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759733,1510143.00
01/18/2017 12:15,2,6.918,ACTIVE,215.09,381.12,59.970,1484759703,"274151322000054","219011344069620",28.65,32.00,0,330.63,397.05,200.6,191.7,0.773,845338.2,845338.2,21062,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759734,1510144.00
01/18/2017 12:15,2,7.541,ACTIVE,220.29,370.60,59.965,1484759703,"201051344000867","219011344069620",29.72,24.50,0,340.85,421.10,227.0,217.2,1.012,602896.2,602896.2,21328,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759735,1510145.00
01/18/2017 12:15,2,6.189,ACTIVE,218.48,366.70,60.002,1484759703,"201051344001093","219011344069620",30.49,22.30,0,336.04,405.47,191.1,182.5,0.866,605934.3,605934.3,21265,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759736,1510146.00
01/18/2017 12:15,2,7.617,ACTIVE,220.97,372.11,59.981,1484759703,"201051344000900","219011344069620",30.49,19.80,0,340.25,423.50,235.1,225.0,1.052,621883.3,621883.3,20917,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759737,1510147.00
01/18/2017 12:15,2,7.518,ACTIVE,220.97,374.51,59.975,1484759703,"201051344000648","219011344069620",29.98,22.80,0,340.25,422.90,228.2,218.3,1.021,611465.3,611465.3,20901,0,0,0,L,1122011218,0,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759738,1510148.00
01/18/2017 12:15,2,7.578,ACTIVE,221.19,368.80,59.991,1484759703,"201051344000569","219011344069620",30.32,20.30,0,340.25,423.20,232.6,222.5,1.061,622156.7,622156.7,20927,0,0,0,L,1122011218,0,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759738,1510149.00
01/18/2017 12:15,2,7.549,ACTIVE,221.42,370.60,59.970,1484759703,"201051344000983","219011344069620",30.28,20.70,0,339.95,423.50,231.4,221.5,1.069,614983.6,614983.6,21052,0,0,0,L,1122011218,0,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759739,1510150.00
01/18/2017 12:15,2,7.439,ACTIVE,221.64,371.51,59.986,1484759703,"201051344001158","219011344069620",29.76,22.30,0,340.85,420.50,224.0,214.3,1.030,603566.4,603566.4,21244,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759740,1510151.00
01/18/2017 12:15,2,7.598,ACTIVE,221.42,374.21,59.986,1484759703,"201051344000576","219011344069620",30.04,20.00,0,340.55,422.90,231.2,221.2,1.047,614126.2,614126.2,20951,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759742,1510152.00
01/18/2017 12:15,2,6.967,ACTIVE,215.32,360.08,59.981,1484759703,"274151322000087","219011344069620",29.08,50.40,0,327.32,396.15,204.9,195.9,0.765,817371.3,817371.3,21259,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484759742,1510153.00
01/18/2017 12:30,2,7.691,ACTIVE,220.29,371.51,59.991,1484760604,"201051344000645","219011344069620",29.80,23.00,0,340.85,422.60,232.2,222.2,1.039,613492.4,613492.4,20925,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760605,1510154.00
01/18/2017 12:30,2,7.115,ACTIVE,214.64,354.67,59.991,1484760604,"274151322000085","219011344069620",27.39,34.00,0,336.64,395.85,197.2,188.4,0.751,844074.6,844074.6,21069,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760606,1510155.00
01/18/2017 12:30,2,7.541,ACTIVE,219.39,372.41,59.996,1484760604,"201051344000633","219011344069620",29.84,25.50,0,340.25,422.00,227.9,218.0,1.065,602753.7,602753.7,21301,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760607,1510156.00
01/18/2017 12:30,2,7.545,ACTIVE,220.74,370.30,59.996,1484760604,"201051344000469","219011344069620",30.34,17.30,0,339.95,422.60,231.8,221.8,1.069,605558.1,605558.1,21277,0,0,0,L,1122011218,0,124.94,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760608,1510157.00
01/18/2017 12:30,2,6.307,ACTIVE,216.45,365.80,59.991,1484760604,"201051344000646","219011344069620",30.02,23.80,0,336.04,406.67,191.8,183.2,0.897,601673.9,601673.9,21261,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760609,1510158.00
01/18/2017 12:30,2,7.002,ACTIVE,214.64,371.81,60.002,1484760604,"274151322000052","219011344069620",29.28,40.00,0,334.24,397.66,207.5,198.4,0.813,872205.8,872205.8,20829,0,0,0,L,1151911521,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760609,1510159.00
01/18/2017 12:30,2,6.406,ACTIVE,217.80,365.49,60.002,1484760604,"201051344000585","219011344069620",30.28,22.00,0,336.64,406.67,196.4,187.6,0.906,612196.7,612196.7,21322,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760610,1510160.00
01/18/2017 12:30,2,6.262,ACTIVE,216.22,361.89,60.002,1484760604,"201051344001230","219011344069620",30.16,24.80,0,336.04,406.67,191.2,182.6,0.884,605024.2,605024.2,21182,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760611,1510161.00
01/18/2017 12:30,2,6.291,ACTIVE,217.80,364.59,59.991,1484760604,"201051344000582","219011344069620",30.04,22.80,0,336.34,410.28,191.3,182.7,0.866,596950.7,596950.7,21294,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760612,1510162.00
01/18/2017 12:30,2,6.266,ACTIVE,216.45,362.79,59.996,1484760604,"201051344000955","219011344069620",30.43,23.30,0,336.64,406.67,193.0,184.4,0.906,612140.6,612140.6,21252,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760613,1510163.00
01/18/2017 12:30,2,4.668,ACTIVE,214.41,459.87,60.002,1484760604,"274151322000094","219011344069620",41.03,37.30,0,409.98,474.00,194.2,185.5,0.742,718357.7,718357.7,21546,0,0,0,L,1151911521,0,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760614,1510164.00
01/18/2017 12:30,2,7.504,ACTIVE,220.97,370.30,59.996,1484760604,"201051344000579","219011344069620",29.74,26.30,0,340.55,420.80,226.0,216.2,1.065,620995.2,620995.2,21198,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760615,1510165.00
01/18/2017 12:30,2,6.350,ACTIVE,216.22,361.59,59.991,1484760604,"201051344000890","219011344069620",29.88,27.30,0,335.74,406.37,192.1,183.5,0.879,609107.3,609107.3,21323,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760616,1510166.00
01/18/2017 12:30,2,6.344,ACTIVE,217.13,364.59,59.996,1484760604,"201051344000438","219011344069620",30.02,23.30,0,336.64,408.78,193.0,184.3,0.893,610169.1,610169.1,21334,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760617,1510167.00
01/18/2017 12:30,2,6.182,ACTIVE,216.67,357.08,59.959,1484760604,"201051344000417","219011344069620",19.80,24.50,0,338.44,385.33,124.1,117.8,0.583,594514.2,594514.2,21448,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760618,1510168.00
01/18/2017 12:30,2,7.088,ACTIVE,213.96,354.07,59.965,1484760604,"274151322000083","219011344069620",28.86,41.00,0,333.93,397.05,207.2,198.0,0.826,863845.2,863845.2,20865,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760618,1510169.00
01/18/2017 12:30,2,7.512,ACTIVE,215.32,379.02,60.007,1484760604,"274151322000076","219011344069620",29.72,39.50,0,335.14,401.86,226.1,216.3,0.884,921007.2,921007.2,20977,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760619,1510170.00
01/18/2017 12:30,2,7.660,ACTIVE,219.16,370.90,60.002,1484760604,"201051344000868","219011344069620",29.96,20.30,0,340.85,423.20,232.3,222.3,1.043,604081.6,604081.6,21290,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760620,1510171.00
01/18/2017 12:30,2,7.520,ACTIVE,213.96,368.50,59.986,1484760604,"274151322000095","219011344069620",29.60,41.30,0,331.53,401.56,225.1,215.3,0.853,912010.1,912010.1,21042,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760622,1510172.00
01/18/2017 12:30,2,7.605,ACTIVE,220.74,367.60,59.991,1484760604,"201051344000988","219011344069620",19.58,18.00,0,342.35,398.56,150.8,143.7,0.698,566930.0,566930.0,21322,0,0,0,L,1122011218,0,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760623,1510173.00
01/18/2017 12:30,2,6.369,ACTIVE,217.13,363.39,59.996,1484760604,"201051344001025","219011344069620",30.45,23.30,0,336.64,407.27,196.3,187.6,0.875,610369.1,610369.1,21353,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760623,1510174.00
01/18/2017 12:30,2,7.672,ACTIVE,220.52,371.51,59.981,1484760604,"201051344000458","219011344069620",29.94,22.80,0,340.55,422.60,232.4,222.4,1.105,614107.9,614107.9,21064,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760624,1510175.00
01/18/2017 12:30,2,7.715,ACTIVE,220.97,375.11,59.991,1484760604,"201051344000853","219011344069620",30.10,19.50,0,340.85,425.91,235.0,224.9,1.078,612765.4,612765.4,20997,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760625,1510176.00
01/18/2017 12:30,2,6.240,ACTIVE,216.00,363.39,59.981,1484760604,"201051344000685","219011344069620",30.53,23.80,0,336.04,406.67,192.8,184.2,0.919,609480.2,609480.2,21252,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760626,1510177.00
01/18/2017 12:30,2,6.357,ACTIVE,217.13,364.29,59.954,1484760604,"201051344000917","219011344069620",30.10,23.50,0,335.74,406.67,193.7,185.0,0.888,606463.8,606463.8,21265,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760627,1510178.00
01/18/2017 12:30,2,6.295,ACTIVE,216.00,362.79,59.959,1484760604,"201051344001145","219011344069620",30.38,23.50,0,336.64,406.67,193.5,184.8,0.866,612444.3,612444.3,21127,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760628,1510179.00
01/18/2017 12:30,2,6.357,ACTIVE,217.35,365.19,60.028,1484760604,"201051344000651","219011344069620",30.42,21.00,0,337.24,410.28,195.8,187.1,0.893,604999.5,604999.5,21297,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760629,1510180.00
01/18/2017 12:30,2,7.057,ACTIVE,214.19,354.67,60.007,1484760604,"274151322000088","219011344069620",28.69,34.00,0,336.34,397.35,204.9,195.8,0.760,829184.4,829184.4,20983,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760630,1510181.00
01/18/2017 12:30,2,4.852,ACTIVE,215.09,429.82,59.996,1484760604,"274151322000068","219011344069620",39.66,38.80,0,408.78,477.31,195.0,186.3,0.747,719366.7,719366.7,21444,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760631,1510182.00
01/18/2017 12:30,2,6.299,ACTIVE,216.67,363.69,60.007,1484760604,"201051344001135","219011344069620",30.26,21.00,0,336.64,406.37,193.2,184.5,0.902,600633.1,600633.1,21346,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760632,1510183.00
01/18/2017 12:30,2,7.629,ACTIVE,218.03,367.60,59.996,1484760604,"201051344000594","219011344069620",29.58,29.50,0,335.14,422.00,228.6,218.7,1.043,616531.9,616531.9,21236,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760633,1510184.00
01/18/2017 12:30,2,6.355,ACTIVE,217.13,363.99,59.991,1484760604,"201051344001203","219011344069620",30.40,24.80,0,337.54,409.38,195.7,186.9,0.928,608982.3,608982.3,21347,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760634,1510185.00
01/18/2017 12:30,2,7.064,ACTIVE,213.96,369.10,59.965,1484760604,"274151322000054","219011344069620",28.25,33.00,0,336.04,396.75,202.2,193.2,0.782,845386.3,845386.3,21063,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760635,1510186.00
01/18/2017 12:30,2,7.641,ACTIVE,218.71,368.20,59.996,1484760604,"201051344000867","219011344069620",29.54,25.30,0,339.65,421.70,228.6,218.7,1.034,602950.8,602950.8,21329,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760636,1510187.00
01/18/2017 12:30,2,6.238,ACTIVE,216.90,365.49,59.959,1484760604,"201051344001093","219011344069620",30.55,22.80,0,336.34,409.38,193.0,184.3,0.879,605980.2,605980.2,21266,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760637,1510188.00
01/18/2017 12:30,2,7.650,ACTIVE,219.61,374.51,60.002,1484760604,"201051344000900","219011344069620",30.55,20.30,0,339.34,424.11,236.8,226.6,1.061,621939.8,621939.8,20918,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760638,1510189.00
01/18/2017 12:30,2,7.596,ACTIVE,219.39,372.41,59.981,1484760604,"201051344000648","219011344069620",29.80,23.00,0,340.55,423.50,229.1,219.2,1.034,611520.1,611520.1,20902,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760638,1510190.00
01/18/2017 12:30,2,7.533,ACTIVE,219.84,369.40,59.991,1484760604,"201051344000569","219011344069620",30.67,21.00,0,339.04,423.81,233.8,223.8,1.065,622212.6,622212.6,20928,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760639,1510191.00
01/18/2017 12:30,2,7.654,ACTIVE,220.06,371.51,59.996,1484760604,"201051344000983","219011344069620",30.10,21.30,0,339.95,423.50,233.2,223.2,1.083,615039.3,615039.3,21053,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760640,1510192.00
01/18/2017 12:30,2,7.553,ACTIVE,220.29,370.90,59.991,1484760604,"201051344001158","219011344069620",29.62,23.30,0,340.55,421.70,226.5,216.7,1.016,603620.3,603620.3,21245,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760641,1510193.00
01/18/2017 12:30,2,7.605,ACTIVE,220.06,376.31,59.986,1484760604,"201051344000576","219011344069620",30.30,20.30,0,339.34,423.20,233.2,223.2,1.074,614181.7,614181.7,20952,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760642,1510194.00
01/18/2017 12:30,2,7.074,ACTIVE,213.96,370.30,59.981,1484760604,"274151322000087","219011344069620",28.88,52.30,0,336.04,396.75,206.8,197.7,0.773,817420.5,817420.5,21260,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484760643,1510195.00
01/18/2017 12:45,2,7.793,ACTIVE,219.39,371.81,59.996,1484761503,"201051344000645","219011344069620",29.64,23.50,0,337.54,422.60,233.9,223.9,1.069,613548.0,613548.0,20926,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761504,1510196.00
01/18/2017 12:45,2,7.104,ACTIVE,213.29,354.97,60.012,1484761503,"274151322000085","219011344069620",27.47,35.40,0,331.23,394.35,197.3,188.6,0.760,844121.7,844121.7,21070,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761505,1510197.00
01/18/2017 12:45,2,7.602,ACTIVE,218.48,369.40,59.991,1484761503,"201051344000633","219011344069620",29.62,26.00,0,335.74,421.40,227.9,218.1,1.069,602808.1,602808.1,21302,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761506,1510198.00
01/18/2017 12:45,2,7.572,ACTIVE,219.84,371.21,59.986,1484761503,"201051344000469","219011344069620",30.34,17.30,0,340.25,423.50,232.5,222.5,1.069,605613.5,605613.5,21278,0,0,0,L,1122011218,0,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761507,1510199.00
01/18/2017 12:45,2,6.291,ACTIVE,215.54,362.19,59.991,1484761503,"201051344000646","219011344069620",30.14,24.50,0,336.34,407.57,191.9,183.3,0.910,601719.7,601719.7,21262,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761508,1510200.00
01/18/2017 12:45,2,6.977,ACTIVE,213.29,374.81,59.986,1484761503,"274151322000052","219011344069620",29.38,40.40,0,330.03,397.05,207.5,198.4,0.822,872255.4,872255.4,20830,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761509,1510201.00
01/18/2017 12:45,2,6.406,ACTIVE,216.67,365.19,59.991,1484761503,"201051344000585","219011344069620",30.34,22.80,0,336.04,407.57,196.9,188.1,0.915,612243.7,612243.7,21323,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761510,1510202.00
01/18/2017 12:45,2,6.227,ACTIVE,215.09,360.69,59.991,1484761503,"201051344001230","219011344069620",30.42,25.80,0,330.93,406.67,191.8,183.2,0.884,605069.8,605069.8,21183,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761511,1510203.00
01/18/2017 12:45,2,6.367,ACTIVE,216.90,362.19,59.991,1484761503,"201051344000582","219011344069620",29.74,23.30,0,336.04,408.18,191.8,183.2,0.849,596996.5,596996.5,21295,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761512,1510204.00
01/18/2017 12:45,2,6.303,ACTIVE,215.54,362.19,59.996,1484761503,"201051344000955","219011344069620",30.32,23.80,0,337.24,406.67,193.6,184.9,0.910,612186.7,612186.7,21253,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761512,1510205.00
01/18/2017 12:45,2,4.785,ACTIVE,213.29,439.74,59.986,1484761503,"274151322000094","219011344069620",40.39,37.80,0,407.57,475.20,195.9,187.1,0.756,718404.2,718404.2,21547,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761513,1510206.00
01/18/2017 12:45,2,7.516,ACTIVE,220.06,371.51,60.018,1484761503,"201051344000579","219011344069620",29.78,26.00,0,341.45,421.70,226.7,216.9,1.083,621049.2,621049.2,21199,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761514,1510207.00
01/18/2017 12:45,2,6.307,ACTIVE,215.32,360.99,60.002,1484761503,"201051344000890","219011344069620",30.10,27.80,0,337.24,406.67,192.3,183.7,0.888,609153.1,609153.1,21324,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761515,1510208.00
01/18/2017 12:45,2,6.316,ACTIVE,216.00,362.79,59.986,1484761503,"201051344000438","219011344069620",30.16,24.80,0,336.04,407.57,193.0,184.3,0.902,610215.1,610215.1,21335,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761516,1510209.00
01/18/2017 12:45,2,6.203,ACTIVE,215.77,355.28,59.959,1484761503,"201051344000417","219011344069620",19.80,24.80,0,338.44,385.93,124.4,118.1,0.583,594543.7,594543.7,21449,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761517,1510210.00
01/18/2017 12:45,2,7.080,ACTIVE,212.83,367.90,59.986,1484761503,"274151322000083","219011344069620",28.94,41.80,0,329.73,394.65,207.5,198.3,0.822,863894.6,863894.6,20866,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761518,1510211.00
01/18/2017 12:45,2,7.541,ACTIVE,214.41,378.72,59.959,1484761503,"274151322000076","219011344069620",29.62,39.80,0,330.93,402.16,226.1,216.3,0.893,921061.1,921061.1,20978,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761519,1510212.00
01/18/2017 12:45,2,7.631,ACTIVE,218.03,367.30,59.965,1484761503,"201051344000868","219011344069620",30.08,21.00,0,334.54,422.00,232.5,222.5,1.052,604137.0,604137.0,21291,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761520,1510213.00
01/18/2017 12:45,2,7.518,ACTIVE,212.83,351.67,60.002,1484761503,"274151322000095","219011344069620",29.60,43.20,0,328.52,397.05,225.2,215.4,0.849,912063.8,912063.8,21043,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761521,1510214.00
01/18/2017 12:45,2,7.695,ACTIVE,219.61,364.89,59.986,1484761503,"201051344000988","219011344069620",19.38,19.00,0,342.65,399.16,151.2,144.0,0.694,566965.8,566965.8,21323,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761521,1510215.00
01/18/2017 12:45,2,6.438,ACTIVE,216.22,361.29,59.996,1484761503,"201051344001025","219011344069620",30.14,24.30,0,336.64,408.18,196.6,187.8,0.888,610415.9,610415.9,21354,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761522,1510216.00
