ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 12:45,2,7.686,ACTIVE,219.61,371.21,60.028,1484761503,"201051344000458","219011344069620",30.06,22.50,0,339.65,423.20,233.8,223.8,1.096,614163.3,614163.3,21065,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761523,1510217.00
01/18/2017 12:45,2,7.686,ACTIVE,220.06,371.81,59.991,1484761503,"201051344000853","219011344069620",30.36,20.70,0,340.85,424.11,236.3,226.1,1.087,612821.6,612821.6,20998,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761524,1510218.00
01/18/2017 12:45,2,6.352,ACTIVE,215.09,362.49,59.996,1484761503,"201051344000685","219011344069620",30.12,24.50,0,337.24,406.67,193.7,185.0,0.924,609526.2,609526.2,21253,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761525,1510219.00
01/18/2017 12:45,2,6.389,ACTIVE,216.45,364.29,59.991,1484761503,"201051344000917","219011344069620",30.10,24.80,0,336.34,407.27,194.6,185.9,0.915,606510.0,606510.0,21266,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761526,1510220.00
01/18/2017 12:45,2,6.357,ACTIVE,215.32,362.49,60.002,1484761503,"201051344001145","219011344069620",30.12,24.80,0,336.64,406.97,193.8,185.1,0.893,612490.3,612490.3,21128,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761527,1510221.00
01/18/2017 12:45,2,6.443,ACTIVE,216.45,362.79,59.991,1484761503,"201051344000651","219011344069620",30.08,22.00,0,335.44,407.27,196.2,187.5,0.875,605046.1,605046.1,21298,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761528,1510222.00
01/18/2017 12:45,2,7.008,ACTIVE,213.06,356.18,59.975,1484761503,"274151322000088","219011344069620",28.88,34.30,0,330.03,391.94,205.1,196.0,0.773,829233.2,829233.2,20984,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761529,1510223.00
01/18/2017 12:45,2,4.623,ACTIVE,214.19,445.45,60.007,1484761503,"274151322000068","219011344069620",41.23,39.00,0,408.78,475.80,194.4,185.7,0.751,719413.1,719413.1,21445,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761530,1510224.00
01/18/2017 12:45,2,6.295,ACTIVE,216.45,362.19,59.996,1484761503,"201051344001135","219011344069620",30.38,22.30,0,336.94,407.57,193.7,185.0,0.902,600679.1,600679.1,21347,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761530,1510225.00
01/18/2017 12:45,2,7.652,ACTIVE,217.58,370.60,60.018,1484761503,"201051344000594","219011344069620",29.60,29.80,0,333.93,417.49,229.2,219.3,1.047,616586.4,616586.4,21237,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761531,1510226.00
01/18/2017 12:45,2,6.383,ACTIVE,216.67,362.49,59.965,1484761503,"201051344001203","219011344069620",30.32,24.30,0,337.24,407.87,195.9,187.1,0.928,609028.9,609028.9,21348,0,0,0,L,1122011218,0,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761532,1510227.00
01/18/2017 12:45,2,7.049,ACTIVE,213.51,368.50,59.986,1484761503,"274151322000054","219011344069620",28.31,34.80,0,330.03,391.94,202.1,193.1,0.778,845434.3,845434.3,21064,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761533,1510228.00
01/18/2017 12:45,2,7.662,ACTIVE,218.48,367.30,59.991,1484761503,"201051344000867","219011344069620",29.60,24.50,0,335.14,420.80,229.5,219.6,1.061,603005.4,603005.4,21330,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761534,1510229.00
01/18/2017 12:45,2,6.260,ACTIVE,216.45,363.69,59.991,1484761503,"201051344001093","219011344069620",30.59,23.50,0,336.34,406.97,194.0,185.3,0.875,606026.2,606026.2,21267,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761535,1510230.00
01/18/2017 12:45,2,7.773,ACTIVE,219.39,371.51,59.991,1484761503,"201051344000900","219011344069620",30.18,19.80,0,334.84,424.71,237.6,227.4,1.069,621996.3,621996.3,20919,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761536,1510231.00
01/18/2017 12:45,2,7.703,ACTIVE,219.16,369.40,59.981,1484761503,"201051344000648","219011344069620",29.58,24.00,0,336.94,423.50,230.7,220.7,1.043,611574.9,611574.9,20903,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761537,1510232.00
01/18/2017 12:45,2,7.633,ACTIVE,219.39,373.31,59.996,1484761503,"201051344000569","219011344069620",30.42,21.30,0,336.64,424.41,235.1,225.0,1.078,622268.5,622268.5,20929,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761538,1510233.00
01/18/2017 12:45,2,7.645,ACTIVE,219.39,371.81,59.975,1484761503,"201051344000983","219011344069620",30.34,21.00,0,338.74,424.11,234.9,224.8,1.092,615094.9,615094.9,21054,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761539,1510234.00
01/18/2017 12:45,2,7.660,ACTIVE,219.84,372.11,59.986,1484761503,"201051344001158","219011344069620",29.30,23.00,0,340.55,421.70,227.3,217.5,1.069,603674.2,603674.2,21246,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761540,1510235.00
01/18/2017 12:45,2,7.627,ACTIVE,219.61,372.41,59.991,1484761503,"201051344000576","219011344069620",30.30,21.00,0,339.65,423.50,233.9,223.8,1.061,614237.3,614237.3,20953,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761541,1510236.00
01/18/2017 12:45,2,6.941,ACTIVE,213.51,358.28,59.986,1484761503,"274151322000087","219011344069620",29.46,54.30,0,330.03,391.04,207.0,197.9,0.778,817469.8,817469.8,21261,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484761542,1510237.00
01/18/2017 13:00,2,7.705,ACTIVE,219.39,370.60,59.970,1484762403,"201051344000645","219011344069620",29.60,23.50,0,341.45,422.90,230.8,220.9,1.039,613603.6,613603.6,20927,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762404,1510238.00
01/18/2017 13:00,2,7.027,ACTIVE,213.29,376.01,59.959,1484762403,"274151322000085","219011344069620",27.39,35.60,0,331.23,390.44,194.8,186.1,0.751,844168.7,844168.7,21071,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762405,1510239.00
01/18/2017 13:00,2,7.629,ACTIVE,218.48,370.30,59.965,1484762403,"201051344000633","219011344069620",29.28,26.50,0,336.04,421.40,226.1,216.3,1.069,602862.5,602862.5,21303,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762406,1510240.00
01/18/2017 13:00,2,7.453,ACTIVE,219.84,370.30,59.954,1484762403,"201051344000469","219011344069620",30.53,18.30,0,338.74,423.50,230.3,220.4,1.056,605668.9,605668.9,21279,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762407,1510241.00
01/18/2017 13:00,2,6.303,ACTIVE,214.87,362.79,59.959,1484762403,"201051344000646","219011344069620",29.92,25.50,0,336.34,407.57,190.8,182.3,0.902,601765.5,601765.5,21263,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762408,1510242.00
01/18/2017 13:00,2,7.014,ACTIVE,213.51,355.88,59.954,1484762403,"274151322000052","219011344069620",28.96,40.60,0,329.73,392.55,205.6,196.6,0.818,872304.9,872304.9,20831,0,0,0,L,1151911521,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762409,1510243.00
01/18/2017 13:00,2,6.414,ACTIVE,216.22,363.09,59.965,1484762403,"201051344000585","219011344069620",30.20,22.80,0,336.04,407.27,196.2,187.4,0.932,612290.7,612290.7,21324,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762410,1510244.00
01/18/2017 13:00,2,6.283,ACTIVE,214.64,359.78,59.959,1484762403,"201051344001230","219011344069620",30.00,26.00,0,330.63,406.97,190.9,182.3,0.893,605115.6,605115.6,21184,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762411,1510245.00
01/18/2017 13:00,2,6.328,ACTIVE,216.45,363.39,59.917,1484762403,"201051344000582","219011344069620",29.86,23.50,0,335.44,408.18,191.4,182.8,0.875,597042.3,597042.3,21296,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762412,1510246.00
01/18/2017 13:00,2,6.305,ACTIVE,214.87,362.49,59.959,1484762403,"201051344000955","219011344069620",30.06,24.00,0,333.03,407.27,192.0,183.4,0.902,612232.8,612232.8,21254,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762412,1510247.00
01/18/2017 13:00,2,4.748,ACTIVE,213.29,448.45,59.949,1484762403,"274151322000094","219011344069620",40.35,38.80,0,404.57,478.81,194.0,185.3,0.751,718450.7,718450.7,21548,0,0,0,L,1151911521,0,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762413,1510248.00
01/18/2017 13:00,2,7.479,ACTIVE,220.29,372.11,59.959,1484762403,"201051344000579","219011344069620",29.68,26.80,0,340.85,421.70,224.8,215.0,1.047,621103.3,621103.3,21200,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762414,1510249.00
01/18/2017 13:00,2,6.383,ACTIVE,214.87,361.29,59.959,1484762403,"201051344000890","219011344069620",29.62,27.80,0,332.73,407.27,191.5,182.9,0.893,609199.1,609199.1,21325,0,0,0,L,1122011218,0,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762415,1510250.00
01/18/2017 13:00,2,6.359,ACTIVE,215.54,363.69,59.959,1484762403,"201051344000438","219011344069620",29.80,25.50,0,337.24,407.57,191.9,183.3,0.888,610261.2,610261.2,21336,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762416,1510251.00
01/18/2017 13:00,2,6.258,ACTIVE,215.09,354.67,59.949,1484762403,"201051344000417","219011344069620",19.52,25.50,0,338.44,386.23,123.8,117.6,0.583,594573.2,594573.2,21450,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762417,1510252.00
01/18/2017 13:00,2,7.105,ACTIVE,213.06,374.21,59.944,1484762403,"274151322000083","219011344069620",28.57,43.40,0,330.03,392.55,205.5,196.4,0.826,863944.1,863944.1,20867,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762418,1510253.00
01/18/2017 13:00,2,7.482,ACTIVE,214.19,369.10,59.965,1484762403,"274151322000076","219011344069620",29.46,40.80,0,331.53,400.96,223.0,213.3,0.871,921114.9,921114.9,20979,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762419,1510254.00
01/18/2017 13:00,2,7.732,ACTIVE,218.26,369.40,59.970,1484762403,"201051344000868","219011344069620",29.34,21.30,0,333.03,421.70,229.8,219.9,1.047,604192.5,604192.5,21292,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762420,1510255.00
01/18/2017 13:00,2,7.529,ACTIVE,213.29,356.48,59.954,1484762403,"274151322000095","219011344069620",29.36,43.20,0,329.43,396.45,223.9,214.2,0.849,912117.7,912117.7,21044,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762421,1510256.00
01/18/2017 13:00,2,7.557,ACTIVE,219.84,363.99,59.965,1484762403,"201051344000988","219011344069620",19.54,19.00,0,342.95,398.86,149.7,142.6,0.689,567001.7,567001.7,21324,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762422,1510257.00
01/18/2017 13:00,2,6.324,ACTIVE,215.77,363.39,59.928,1484762403,"201051344001025","219011344069620",30.53,24.50,0,336.64,408.18,195.6,186.8,0.893,610462.9,610462.9,21355,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762423,1510258.00
01/18/2017 13:00,2,7.605,ACTIVE,219.84,371.21,59.944,1484762403,"201051344000458","219011344069620",29.96,23.30,0,341.75,423.50,230.7,220.7,1.083,614219.0,614219.0,21066,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762424,1510259.00
01/18/2017 13:00,2,7.660,ACTIVE,220.06,372.11,59.959,1484762403,"201051344000853","219011344069620",30.16,21.30,0,341.15,424.11,233.9,223.9,1.078,612877.9,612877.9,20999,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762425,1510260.00
01/18/2017 13:00,2,6.346,ACTIVE,214.87,360.99,59.986,1484762403,"201051344000685","219011344069620",30.00,25.00,0,332.43,406.97,192.7,184.1,0.928,609572.4,609572.4,21254,0,0,0,L,1122011218,0,124.04,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762425,1510261.00
01/18/2017 13:00,2,6.348,ACTIVE,215.77,362.49,59.965,1484762403,"201051344000917","219011344069620",30.14,25.30,0,336.34,407.57,193.6,185.0,0.915,606556.4,606556.4,21267,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762426,1510262.00
01/18/2017 13:00,2,6.346,ACTIVE,214.87,362.49,59.959,1484762403,"201051344001145","219011344069620",29.98,24.50,0,337.54,407.27,192.7,184.1,0.888,612536.5,612536.5,21129,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762427,1510263.00
01/18/2017 13:00,2,6.494,ACTIVE,216.22,366.10,59.949,1484762403,"201051344000651","219011344069620",29.62,22.50,0,336.34,406.97,194.8,186.1,0.893,605092.9,605092.9,21299,0,0,0,L,1122011218,0,124.49,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762428,1510264.00
01/18/2017 13:00,2,6.957,ACTIVE,212.83,352.87,59.938,1484762403,"274151322000088","219011344069620",28.65,35.60,0,329.73,391.94,201.8,192.9,0.765,829281.9,829281.9,20985,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762429,1510265.00
01/18/2017 13:00,2,4.623,ACTIVE,214.19,451.46,59.954,1484762403,"274151322000068","219011344069620",40.79,40.20,0,409.08,474.00,191.0,182.4,0.738,719459.5,719459.5,21446,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762430,1510266.00
01/18/2017 13:00,2,6.369,ACTIVE,215.77,361.29,59.975,1484762403,"201051344001135","219011344069620",29.82,23.00,0,337.24,407.57,192.4,183.7,0.897,600725.3,600725.3,21348,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762431,1510267.00
01/18/2017 13:00,2,7.607,ACTIVE,217.58,367.90,59.959,1484762403,"201051344000594","219011344069620",29.44,30.50,0,333.93,418.09,226.8,217.0,1.039,616641.0,616641.0,21238,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762432,1510268.00
01/18/2017 13:00,2,6.375,ACTIVE,215.77,361.29,59.922,1484762403,"201051344001203","219011344069620",30.18,25.00,0,336.94,407.57,194.9,186.2,0.915,609075.5,609075.5,21349,0,0,0,L,1122011218,0,124.49,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762433,1510269.00
01/18/2017 13:00,2,6.986,ACTIVE,213.06,374.81,59.965,1484762403,"274151322000054","219011344069620",28.03,35.40,0,329.73,391.64,198.2,189.4,0.765,845482.3,845482.3,21065,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762434,1510270.00
01/18/2017 13:00,2,7.502,ACTIVE,218.26,367.30,59.975,1484762403,"201051344000867","219011344069620",29.86,25.00,0,335.44,420.20,226.9,217.1,1.030,603060.1,603060.1,21331,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762435,1510271.00
01/18/2017 13:00,2,6.209,ACTIVE,216.00,361.59,59.959,1484762403,"201051344001093","219011344069620",30.61,24.30,0,335.44,406.67,192.3,183.7,0.879,606072.3,606072.3,21268,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762436,1510272.00
01/18/2017 13:00,2,7.668,ACTIVE,219.16,371.81,59.975,1484762403,"201051344000900","219011344069620",30.36,21.00,0,336.04,424.71,235.8,225.6,1.065,622052.8,622052.8,20920,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762437,1510273.00
01/18/2017 13:00,2,7.689,ACTIVE,219.39,372.41,59.970,1484762403,"201051344000648","219011344069620",29.28,23.30,0,337.84,423.20,227.9,218.1,1.025,611629.8,611629.8,20904,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762437,1510274.00
01/18/2017 13:00,2,7.600,ACTIVE,219.61,369.70,59.965,1484762403,"201051344000569","219011344069620",30.24,22.30,0,337.54,424.11,232.7,222.7,1.074,622324.5,622324.5,20930,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762438,1510275.00
01/18/2017 13:00,2,7.646,ACTIVE,219.84,372.41,59.954,1484762403,"201051344000983","219011344069620",29.96,21.50,0,340.85,424.11,231.9,221.9,1.065,615150.7,615150.7,21055,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762439,1510276.00
01/18/2017 13:00,2,7.426,ACTIVE,219.84,373.01,59.959,1484762403,"201051344001158","219011344069620",29.80,23.50,0,340.85,421.70,224.0,214.3,1.061,603728.3,603728.3,21247,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762440,1510277.00
01/18/2017 13:00,2,7.664,ACTIVE,219.61,372.71,59.965,1484762403,"201051344000576","219011344069620",29.80,21.00,0,338.74,423.81,231.2,221.2,1.061,614293.0,614293.0,20954,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762441,1510278.00
01/18/2017 13:00,2,7.041,ACTIVE,213.74,360.99,59.954,1484762403,"274151322000087","219011344069620",28.78,54.50,0,330.63,391.94,205.0,196.0,0.773,817519.2,817519.2,21262,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484762442,1510279.00
01/18/2017 13:15,2,7.615,ACTIVE,219.39,369.10,59.975,1484763303,"201051344000645","219011344069620",29.74,23.80,0,330.93,425.31,229.0,219.1,1.034,613658.9,613658.9,20928,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763304,1510280.00
01/18/2017 13:15,2,6.982,ACTIVE,213.74,374.51,59.933,1484763303,"274151322000085","219011344069620",27.31,37.00,0,319.81,395.55,192.9,184.2,0.742,844215.1,844215.1,21072,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763305,1510281.00
01/18/2017 13:15,2,7.559,ACTIVE,218.48,367.90,59.933,1484763303,"201051344000633","219011344069620",29.26,27.00,0,328.22,425.61,223.9,214.2,1.052,602916.5,602916.5,21304,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763306,1510282.00
01/18/2017 13:15,2,7.457,ACTIVE,219.61,369.10,59.933,1484763303,"201051344000469","219011344069620",30.22,18.00,0,331.53,423.81,228.2,218.3,1.056,605724.0,605724.0,21280,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763307,1510283.00
01/18/2017 13:15,2,6.232,ACTIVE,215.77,360.99,59.981,1484763303,"201051344000646","219011344069620",30.06,25.50,0,326.42,409.38,189.8,181.3,0.893,601811.1,601811.1,21264,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763308,1510284.00
01/18/2017 13:15,2,6.990,ACTIVE,213.74,360.38,59.959,1484763303,"274151322000052","219011344069620",28.86,41.80,0,319.51,397.05,204.2,195.2,0.800,872354.0,872354.0,20832,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763309,1510285.00
01/18/2017 13:15,2,6.414,ACTIVE,216.45,362.79,59.954,1484763303,"201051344000585","219011344069620",30.04,23.50,0,326.42,409.98,195.2,186.4,0.906,612337.5,612337.5,21325,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763310,1510286.00
01/18/2017 13:15,2,6.234,ACTIVE,215.09,359.78,59.981,1484763303,"201051344001230","219011344069620",29.98,26.80,0,320.41,409.38,189.3,180.8,0.879,605161.1,605161.1,21185,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763310,1510287.00
01/18/2017 13:15,2,6.221,ACTIVE,216.90,362.49,59.896,1484763303,"201051344000582","219011344069620",30.12,24.00,0,327.02,409.98,189.6,181.1,0.862,597087.9,597087.9,21297,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763311,1510288.00
01/18/2017 13:15,2,6.250,ACTIVE,215.54,362.79,59.965,1484763303,"201051344000955","219011344069620",30.10,23.80,0,328.22,410.88,190.4,181.8,0.897,612278.5,612278.5,21255,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763312,1510289.00
01/18/2017 13:15,2,4.682,ACTIVE,213.51,452.96,59.944,1484763303,"274151322000094","219011344069620",40.30,39.30,0,406.07,475.80,191.3,182.7,0.742,718496.7,718496.7,21549,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763313,1510290.00
01/18/2017 13:15,2,7.479,ACTIVE,219.84,369.40,59.986,1484763303,"201051344000579","219011344069620",29.36,26.30,0,330.03,429.82,222.4,212.7,1.052,621156.9,621156.9,21201,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763314,1510291.00
01/18/2017 13:15,2,6.215,ACTIVE,215.09,360.38,59.907,1484763303,"201051344000890","219011344069620",30.14,29.00,0,327.32,409.98,189.7,181.2,0.871,609244.7,609244.7,21326,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763315,1510292.00
01/18/2017 13:15,2,6.258,ACTIVE,216.22,361.59,59.954,1484763303,"201051344000438","219011344069620",30.02,25.00,0,327.62,409.98,190.2,181.7,0.893,610307.0,610307.0,21337,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763316,1510293.00
01/18/2017 13:15,2,6.258,ACTIVE,215.77,354.97,59.986,1484763303,"201051344000417","219011344069620",19.26,25.50,0,328.22,388.04,122.2,116.0,0.579,594602.5,594602.5,21451,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763317,1510294.00
01/18/2017 13:15,2,7.002,ACTIVE,213.29,369.10,59.970,1484763303,"274151322000083","219011344069620",28.80,44.30,0,316.80,399.16,204.2,195.1,0.809,863993.2,863993.2,20868,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763318,1510295.00
01/18/2017 13:15,2,7.393,ACTIVE,214.41,361.89,59.965,1484763303,"274151322000076","219011344069620",29.58,41.30,0,317.70,401.26,221.6,212.0,0.875,921168.3,921168.3,20980,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763319,1510296.00
01/18/2017 13:15,2,7.611,ACTIVE,218.03,367.90,59.975,1484763303,"201051344000868","219011344069620",29.60,21.00,0,324.92,423.81,228.0,218.2,1.025,604247.5,604247.5,21293,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763320,1510297.00
01/18/2017 13:15,2,7.506,ACTIVE,212.83,366.70,59.975,1484763303,"274151322000095","219011344069620",29.12,44.50,0,318.00,403.07,221.5,211.8,0.835,912171.0,912171.0,21045,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763321,1510298.00
01/18/2017 13:15,2,7.576,ACTIVE,219.39,363.69,59.970,1484763303,"201051344000988","219011344069620",19.32,19.50,0,332.13,405.47,148.3,141.2,0.676,567037.3,567037.3,21325,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763322,1510299.00
01/18/2017 13:15,2,6.373,ACTIVE,216.45,361.89,59.981,1484763303,"201051344001025","219011344069620",30.10,24.50,0,326.42,409.08,194.3,185.6,0.884,610509.5,610509.5,21356,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763323,1510300.00
01/18/2017 13:15,2,7.627,ACTIVE,219.61,371.21,59.970,1484763303,"201051344000458","219011344069620",29.64,23.00,0,330.93,425.61,228.8,218.9,1.061,614274.3,614274.3,21067,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763323,1510301.00
01/18/2017 13:15,2,7.541,ACTIVE,219.84,370.30,59.991,1484763303,"201051344000853","219011344069620",30.38,21.00,0,331.53,427.71,231.7,221.7,1.043,612933.9,612933.9,21000,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763324,1510302.00
01/18/2017 13:15,2,6.299,ACTIVE,215.32,360.38,59.912,1484763303,"201051344000685","219011344069620",29.96,25.00,0,326.42,408.78,191.0,182.4,0.919,609618.3,609618.3,21255,0,0,0,L,1122011218,0,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763325,1510303.00
01/18/2017 13:15,2,6.348,ACTIVE,216.67,363.39,59.981,1484763303,"201051344000917","219011344069620",29.88,24.80,0,325.52,409.68,192.1,183.5,0.902,606602.6,606602.6,21268,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763326,1510304.00
01/18/2017 13:15,2,6.318,ACTIVE,215.09,360.69,59.959,1484763303,"201051344001145","219011344069620",29.92,24.80,0,326.72,409.38,191.4,182.8,0.888,612582.5,612582.5,21130,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763327,1510305.00
01/18/2017 13:15,2,6.342,ACTIVE,216.67,364.59,59.896,1484763303,"201051344000651","219011344069620",30.12,22.30,0,327.32,409.68,193.5,184.8,0.884,605139.4,605139.4,21300,0,0,0,L,1122011218,0,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763328,1510306.00
01/18/2017 13:15,2,6.945,ACTIVE,213.51,376.92,59.933,1484763303,"274151322000088","219011344069620",28.47,36.50,0,318.61,398.26,200.0,191.1,0.765,829330.1,829330.1,20986,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763329,1510307.00
01/18/2017 13:15,2,4.639,ACTIVE,214.41,452.36,59.965,1484763303,"274151322000068","219011344069620",40.67,40.40,0,409.98,473.40,191.2,182.6,0.738,719505.4,719505.4,21447,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763330,1510308.00
01/18/2017 13:15,2,6.299,ACTIVE,216.45,361.59,59.901,1484763303,"201051344001135","219011344069620",29.90,23.50,0,326.72,410.28,190.7,182.2,0.879,600771.2,600771.2,21349,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763331,1510309.00
01/18/2017 13:15,2,7.486,ACTIVE,217.35,365.19,59.975,1484763303,"201051344000594","219011344069620",29.62,31.00,0,323.11,423.20,224.4,214.6,1.030,616695.2,616695.2,21239,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763332,1510310.00
01/18/2017 13:15,2,6.328,ACTIVE,216.45,361.29,59.922,1484763303,"201051344001203","219011344069620",30.12,25.50,0,327.02,410.58,193.0,184.3,0.910,609121.9,609121.9,21350,0,0,0,L,1122011218,0,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763332,1510311.00
01/18/2017 13:15,2,6.994,ACTIVE,213.51,351.07,59.933,1484763303,"274151322000054","219011344069620",27.75,35.80,0,319.51,397.66,196.4,187.7,0.751,845529.8,845529.8,21066,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763333,1510312.00
01/18/2017 13:15,2,7.521,ACTIVE,218.71,368.20,59.970,1484763303,"201051344000867","219011344069620",29.58,25.80,0,324.62,422.60,225.3,215.5,1.056,603114.3,603114.3,21332,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763334,1510313.00
01/18/2017 13:15,2,6.141,ACTIVE,216.22,361.29,59.938,1484763303,"201051344001093","219011344069620",30.51,23.50,0,326.42,413.29,189.8,181.2,0.849,606118.0,606118.0,21269,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763335,1510314.00
01/18/2017 13:15,2,7.609,ACTIVE,219.16,370.00,59.938,1484763303,"201051344000900","219011344069620",30.22,21.00,0,331.23,432.22,232.9,222.8,1.052,622109.0,622109.0,20921,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763336,1510315.00
01/18/2017 13:15,2,7.527,ACTIVE,218.93,369.40,59.981,1484763303,"201051344000648","219011344069620",29.62,23.30,0,330.33,429.52,225.8,216.0,1.025,611684.3,611684.3,20905,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763337,1510316.00
01/18/2017 13:15,2,7.537,ACTIVE,219.61,370.30,59.949,1484763303,"201051344000569","219011344069620",30.24,21.80,0,326.42,426.21,230.7,220.7,1.056,622380.1,622380.1,20931,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763338,1510317.00
01/18/2017 13:15,2,7.578,ACTIVE,219.61,370.00,59.986,1484763303,"201051344000983","219011344069620",29.98,21.50,0,327.02,426.81,229.9,219.9,1.061,615206.2,615206.2,21056,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763339,1510318.00
01/18/2017 13:15,2,7.459,ACTIVE,219.61,368.50,59.928,1484763303,"201051344001158","219011344069620",29.42,23.00,0,333.03,429.22,222.1,212.5,1.021,603781.9,603781.9,21248,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763340,1510319.00
01/18/2017 13:15,2,7.609,ACTIVE,219.39,369.70,59.944,1484763303,"201051344000576","219011344069620",29.78,21.00,0,330.63,431.02,229.4,219.5,1.052,614348.3,614348.3,20955,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763341,1510320.00
01/18/2017 13:15,2,6.984,ACTIVE,213.51,373.31,59.959,1484763303,"274151322000087","219011344069620",28.71,55.30,0,315.90,395.25,202.9,193.9,0.765,817568.1,817568.1,21263,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484763342,1510321.00
01/18/2017 13:30,2,7.514,ACTIVE,219.39,370.00,59.996,1484764203,"201051344000645","219011344069620",30.04,23.00,0,336.34,421.70,228.4,218.6,1.034,613713.5,613713.5,20929,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764204,1510322.00
01/18/2017 13:30,2,6.871,ACTIVE,213.96,376.01,59.981,1484764203,"274151322000085","219011344069620",27.53,36.50,0,329.73,389.24,191.5,182.9,0.738,844260.9,844260.9,21073,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764205,1510323.00
01/18/2017 13:30,2,7.434,ACTIVE,218.48,368.20,60.018,1484764203,"201051344000633","219011344069620",29.58,26.30,0,334.54,419.60,222.7,213.0,1.039,602969.7,602969.7,21305,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764206,1510324.00
01/18/2017 13:30,2,7.336,ACTIVE,220.06,370.00,60.028,1484764203,"201051344000469","219011344069620",30.53,17.50,0,335.44,422.00,226.9,217.0,1.034,605778.3,605778.3,21281,0,0,0,L,1122011218,0,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764207,1510325.00
01/18/2017 13:30,2,6.131,ACTIVE,215.32,362.19,59.996,1484764203,"201051344000646","219011344069620",30.32,25.50,0,331.23,406.37,188.2,179.7,0.888,601856.1,601856.1,21265,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764207,1510326.00
01/18/2017 13:30,2,6.873,ACTIVE,213.51,377.22,59.986,1484764203,"274151322000052","219011344069620",29.04,42.50,0,330.03,391.64,201.9,193.0,0.795,872402.4,872402.4,20833,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764208,1510327.00
01/18/2017 13:30,2,6.271,ACTIVE,216.67,362.49,60.039,1484764203,"201051344000585","219011344069620",30.49,23.30,0,336.34,406.67,193.7,185.0,0.919,612383.7,612383.7,21326,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764209,1510328.00
01/18/2017 13:30,2,6.092,ACTIVE,215.09,360.99,59.970,1484764203,"201051344001230","219011344069620",30.55,25.00,0,330.63,404.87,188.6,180.1,0.884,605206.0,605206.0,21186,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764210,1510329.00
01/18/2017 13:30,2,6.197,ACTIVE,216.45,363.99,60.034,1484764203,"201051344000582","219011344069620",30.16,23.50,0,336.94,407.27,189.2,180.7,0.862,597133.0,597133.0,21298,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764211,1510330.00
01/18/2017 13:30,2,6.162,ACTIVE,215.54,362.19,60.018,1484764203,"201051344000955","219011344069620",30.26,24.30,0,331.83,405.17,188.8,180.3,0.897,612323.6,612323.6,21256,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764212,1510331.00
01/18/2017 13:30,2,4.635,ACTIVE,213.51,451.76,60.002,1484764203,"274151322000094","219011344069620",40.73,39.50,0,406.97,470.99,191.3,182.7,0.738,718542.2,718542.2,21550,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764213,1510332.00
01/18/2017 13:30,2,7.262,ACTIVE,220.06,370.30,60.018,1484764203,"201051344000579","219011344069620",30.10,26.00,0,339.04,420.50,221.4,211.8,1.047,621209.8,621209.8,21202,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764214,1510333.00
01/18/2017 13:30,2,6.207,ACTIVE,215.09,360.69,60.034,1484764203,"201051344000890","219011344069620",30.04,27.50,0,331.83,405.47,188.7,180.2,0.879,609289.8,609289.8,21327,0,0,0,L,1122011218,0,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764215,1510334.00
01/18/2017 13:30,2,6.119,ACTIVE,215.77,363.09,60.028,1484764203,"201051344000438","219011344069620",30.51,24.80,0,337.54,406.67,189.0,180.5,0.884,610352.1,610352.1,21338,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764216,1510335.00
01/18/2017 13:30,2,6.053,ACTIVE,215.54,355.28,60.023,1484764203,"201051344000417","219011344069620",19.86,25.50,0,335.14,385.03,121.9,115.7,0.575,594631.4,594631.4,21452,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764216,1510336.00
01/18/2017 13:30,2,6.898,ACTIVE,213.29,363.99,59.996,1484764203,"274151322000083","219011344069620",29.06,44.00,0,330.03,391.64,203.0,194.0,0.813,864041.6,864041.6,20869,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764217,1510337.00
01/18/2017 13:30,2,7.277,ACTIVE,214.19,374.81,59.996,1484764203,"274151322000076","219011344069620",29.82,41.30,0,331.83,399.16,219.6,210.0,0.862,921220.8,921220.8,20981,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764218,1510338.00
01/18/2017 13:30,2,7.332,ACTIVE,218.26,368.20,60.012,1484764203,"201051344000868","219011344069620",30.61,20.30,0,334.54,420.20,227.3,217.4,1.034,604301.7,604301.7,21294,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764219,1510339.00
01/18/2017 13:30,2,7.381,ACTIVE,213.29,360.69,60.028,1484764203,"274151322000095","219011344069620",29.54,45.00,0,329.13,395.25,220.7,211.1,0.840,912223.7,912223.7,21046,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764220,1510340.00
01/18/2017 13:30,2,7.396,ACTIVE,219.61,363.09,60.012,1484764203,"201051344000988","219011344069620",19.78,18.00,0,342.35,398.56,148.2,141.1,0.672,567072.4,567072.4,21326,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764221,1510341.00
01/18/2017 13:30,2,6.285,ACTIVE,216.00,362.19,59.959,1484764203,"201051344001025","219011344069620",30.32,24.50,0,337.54,407.57,193.0,184.3,0.875,610555.6,610555.6,21357,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764222,1510342.00
01/18/2017 13:30,2,7.479,ACTIVE,219.61,369.70,60.023,1484764203,"201051344000458","219011344069620",30.22,22.50,0,336.94,422.00,228.7,218.8,1.069,614328.8,614328.8,21068,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764223,1510343.00
01/18/2017 13:30,2,7.449,ACTIVE,220.29,374.81,60.018,1484764203,"201051344000853","219011344069620",30.69,20.70,0,340.55,423.20,231.4,221.5,1.061,612989.1,612989.1,21001,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764224,1510344.00
01/18/2017 13:30,2,6.180,ACTIVE,215.09,362.19,60.012,1484764203,"201051344000685","219011344069620",30.40,24.80,0,332.13,405.77,190.1,181.6,0.910,609663.7,609663.7,21256,0,0,0,L,1122011218,0,124.27,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764225,1510345.00
01/18/2017 13:30,2,6.246,ACTIVE,216.22,362.49,60.023,1484764203,"201051344000917","219011344069620",30.34,24.30,0,336.94,406.97,191.8,183.2,0.910,606648.2,606648.2,21269,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764226,1510346.00
01/18/2017 13:30,2,6.207,ACTIVE,215.09,361.29,60.023,1484764203,"201051344001145","219011344069620",30.34,24.50,0,333.03,405.77,190.6,182.0,0.879,612627.9,612627.9,21131,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764227,1510347.00
01/18/2017 13:30,2,6.289,ACTIVE,216.45,361.89,60.018,1484764203,"201051344000651","219011344069620",30.22,22.80,0,336.64,406.67,192.4,183.8,0.879,605185.3,605185.3,21301,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764228,1510348.00
01/18/2017 13:30,2,6.830,ACTIVE,213.29,366.10,59.996,1484764203,"274151322000088","219011344069620",28.65,37.00,0,330.33,390.74,197.9,189.1,0.734,829377.6,829377.6,20987,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764228,1510349.00
01/18/2017 13:30,2,4.668,ACTIVE,214.41,428.91,60.007,1484764203,"274151322000068","219011344069620",39.92,41.00,0,407.57,473.40,189.3,180.8,0.725,719550.7,719550.7,21448,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764229,1510350.00
01/18/2017 13:30,2,6.184,ACTIVE,216.22,361.89,59.959,1484764203,"201051344001135","219011344069620",30.26,22.30,0,337.24,406.37,189.5,181.0,0.884,600816.5,600816.5,21350,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764230,1510351.00
01/18/2017 13:30,2,7.281,ACTIVE,217.58,370.00,59.986,1484764203,"201051344000594","219011344069620",30.26,31.00,0,334.24,416.89,223.0,213.3,1.034,616748.5,616748.5,21240,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764231,1510352.00
01/18/2017 13:30,2,6.201,ACTIVE,216.45,363.09,60.018,1484764203,"201051344001203","219011344069620",30.51,25.00,0,337.54,407.27,191.6,183.0,0.919,609167.7,609167.7,21351,0,0,0,L,1122011218,0,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764232,1510353.00
01/18/2017 13:30,2,6.791,ACTIVE,213.51,376.31,60.012,1484764203,"274151322000054","219011344069620",28.25,35.80,0,330.03,390.44,194.3,185.6,0.747,845576.4,845576.4,21067,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764233,1510354.00
01/18/2017 13:30,2,7.400,ACTIVE,218.48,369.40,60.002,1484764203,"201051344000867","219011344069620",29.92,24.80,0,334.84,418.70,224.2,214.5,1.016,603167.8,603167.8,21333,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764234,1510355.00
01/18/2017 13:30,2,6.082,ACTIVE,216.45,366.10,60.023,1484764203,"201051344001093","219011344069620",30.69,23.50,0,335.74,407.27,189.2,180.7,0.866,606163.2,606163.2,21270,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764235,1510356.00
01/18/2017 13:30,2,7.469,ACTIVE,219.16,370.90,59.981,1484764203,"201051344000900","219011344069620",30.63,19.80,0,333.63,423.50,231.7,221.7,1.052,622164.4,622164.4,20922,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764236,1510357.00
01/18/2017 13:30,2,7.459,ACTIVE,219.16,372.41,60.018,1484764203,"201051344000648","219011344069620",29.96,22.80,0,334.54,422.90,226.1,216.3,1.034,611738.0,611738.0,20906,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764237,1510358.00
