ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 13:30,2,7.359,ACTIVE,219.39,371.21,60.007,1484764203,"201051344000569","219011344069620",30.73,22.00,0,335.74,422.90,228.9,219.0,1.039,622434.9,622434.9,20932,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764238,1510359.00
01/18/2017 13:30,2,7.502,ACTIVE,219.39,371.21,59.996,1484764203,"201051344000983","219011344069620",30.10,20.30,0,336.34,422.60,228.6,218.8,1.065,615260.9,615260.9,21057,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764239,1510360.00
01/18/2017 13:30,2,7.117,ACTIVE,220.06,370.30,59.970,1484764203,"201051344001158","219011344069620",30.59,22.00,0,339.95,421.40,220.3,210.7,1.012,603834.7,603834.7,21249,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764240,1510361.00
01/18/2017 13:30,2,7.410,ACTIVE,219.39,370.90,60.023,1484764203,"201051344000576","219011344069620",30.53,20.00,0,335.44,422.60,229.1,219.2,1.052,614402.9,614402.9,20956,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764240,1510362.00
01/18/2017 13:30,2,6.826,ACTIVE,213.29,375.11,59.996,1484764203,"274151322000087","219011344069620",29.22,56.30,0,329.73,389.84,202.0,193.0,0.765,817616.3,817616.3,21264,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484764241,1510363.00
01/18/2017 13:45,2,7.400,ACTIVE,218.71,369.10,59.938,1484765104,"201051344000645","219011344069620",29.94,22.00,0,339.04,422.60,224.2,214.4,1.016,613767.6,613767.6,20930,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765105,1510364.00
01/18/2017 13:45,2,6.650,ACTIVE,213.29,367.60,60.002,1484765104,"274151322000085","219011344069620",28.05,36.50,0,331.23,388.34,188.8,180.3,0.725,844306.3,844306.3,21074,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765106,1510365.00
01/18/2017 13:45,2,7.160,ACTIVE,217.80,368.80,59.959,1484765104,"201051344000633","219011344069620",30.12,25.30,0,335.44,419.90,218.3,208.8,1.061,603022.6,603022.6,21306,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765106,1510366.00
01/18/2017 13:45,2,7.135,ACTIVE,219.39,369.10,59.986,1484765104,"201051344000469","219011344069620",30.73,16.00,0,338.14,422.00,221.9,212.3,1.030,605832.0,605832.0,21282,0,0,0,L,1122011218,0,124.04,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765107,1510367.00
01/18/2017 13:45,2,5.955,ACTIVE,215.32,361.29,60.012,1484765104,"201051344000646","219011344069620",30.67,24.00,0,333.93,406.07,184.8,176.5,0.871,601900.6,601900.6,21266,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765108,1510368.00
01/18/2017 13:45,2,6.719,ACTIVE,213.06,372.71,59.991,1484765104,"274151322000052","219011344069620",29.20,41.30,0,328.82,391.04,198.7,189.8,0.778,872450.4,872450.4,20834,0,0,0,L,1151911521,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765109,1510369.00
01/18/2017 13:45,2,6.152,ACTIVE,216.45,363.39,59.954,1484765104,"201051344000585","219011344069620",30.55,22.50,0,336.64,406.37,190.2,181.7,0.884,612429.6,612429.6,21327,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765110,1510370.00
01/18/2017 13:45,2,5.938,ACTIVE,215.09,361.89,60.002,1484765104,"201051344001230","219011344069620",30.69,24.00,0,331.53,405.17,184.7,176.3,0.862,605250.5,605250.5,21187,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765111,1510371.00
01/18/2017 13:45,2,6.039,ACTIVE,216.45,362.79,60.002,1484765104,"201051344000582","219011344069620",30.38,22.50,0,336.94,407.27,185.7,177.3,0.849,597177.8,597177.8,21299,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765112,1510372.00
01/18/2017 13:45,2,6.055,ACTIVE,215.32,361.59,60.018,1484765104,"201051344000955","219011344069620",30.22,23.50,0,337.24,405.17,185.3,176.9,0.875,612368.3,612368.3,21257,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765113,1510373.00
01/18/2017 13:45,2,4.467,ACTIVE,213.29,458.07,60.002,1484765104,"274151322000094","219011344069620",41.09,38.40,0,409.98,474.90,185.2,176.8,0.716,718587.1,718587.1,21551,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765114,1510374.00
01/18/2017 13:45,2,7.203,ACTIVE,219.39,370.90,60.007,1484765104,"201051344000579","219011344069620",29.82,25.00,0,341.15,420.50,217.4,207.9,1.016,621262.3,621262.3,21203,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765115,1510375.00
01/18/2017 13:45,2,6.053,ACTIVE,215.09,360.38,60.002,1484765104,"201051344000890","219011344069620",30.32,26.30,0,333.33,405.47,185.7,177.3,0.857,609334.5,609334.5,21328,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765116,1510376.00
01/18/2017 13:45,2,6.043,ACTIVE,215.77,362.19,59.959,1484765104,"201051344000438","219011344069620",30.38,24.00,0,337.84,406.67,185.8,177.4,0.866,610396.9,610396.9,21339,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765117,1510377.00
01/18/2017 13:45,2,5.982,ACTIVE,215.54,355.58,59.928,1484765104,"201051344000417","219011344069620",19.74,24.50,0,338.14,383.83,119.7,113.6,0.544,594660.1,594660.1,21453,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765118,1510378.00
01/18/2017 13:45,2,6.723,ACTIVE,212.61,369.70,60.007,1484765104,"274151322000083","219011344069620",29.28,43.40,0,329.43,391.34,199.2,190.3,0.800,864089.7,864089.7,20870,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765119,1510379.00
01/18/2017 13:45,2,7.111,ACTIVE,213.74,353.17,59.996,1484765104,"274151322000076","219011344069620",29.92,40.40,0,331.23,399.46,215.4,206.0,0.849,921272.9,921272.9,20982,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765120,1510380.00
01/18/2017 13:45,2,7.258,ACTIVE,217.80,367.90,59.991,1484765104,"201051344000868","219011344069620",30.22,19.30,0,334.54,420.20,222.1,212.4,0.999,604355.5,604355.5,21295,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765121,1510381.00
01/18/2017 13:45,2,7.156,ACTIVE,212.83,368.80,59.991,1484765104,"274151322000095","219011344069620",29.90,43.20,0,328.82,395.55,216.4,207.0,0.826,912276.0,912276.0,21047,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765122,1510382.00
01/18/2017 13:45,2,7.229,ACTIVE,219.16,363.09,59.991,1484765104,"201051344000988","219011344069620",19.78,17.30,0,342.95,398.56,144.8,137.8,0.667,567107.3,567107.3,21327,0,0,0,L,1122011218,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765123,1510383.00
01/18/2017 13:45,2,6.068,ACTIVE,216.00,361.89,59.975,1484765104,"201051344001025","219011344069620",30.89,23.00,0,337.84,406.97,189.9,181.4,0.862,610601.4,610601.4,21358,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765124,1510384.00
01/18/2017 13:45,2,7.283,ACTIVE,218.71,370.60,59.986,1484765104,"201051344000458","219011344069620",30.26,21.30,0,337.54,422.00,223.2,213.5,1.039,614382.9,614382.9,21069,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765125,1510385.00
01/18/2017 13:45,2,7.338,ACTIVE,219.61,372.11,59.986,1484765104,"201051344000853","219011344069620",30.40,19.80,0,341.15,422.60,225.6,215.8,1.034,613043.8,613043.8,21002,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765126,1510386.00
01/18/2017 13:45,2,6.117,ACTIVE,214.87,361.89,60.018,1484765104,"201051344000685","219011344069620",30.16,23.30,0,337.24,405.77,186.8,178.4,0.897,609708.8,609708.8,21257,0,0,0,L,1122011218,0,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765126,1510387.00
01/18/2017 13:45,2,6.076,ACTIVE,216.22,362.49,59.981,1484765104,"201051344000917","219011344069620",30.57,22.80,0,336.94,406.67,188.2,179.7,0.893,606693.6,606693.6,21270,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765127,1510388.00
01/18/2017 13:45,2,6.051,ACTIVE,215.32,360.38,59.991,1484765104,"201051344001145","219011344069620",30.53,23.30,0,337.54,406.07,187.1,178.7,0.862,612673.1,612673.1,21132,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765128,1510389.00
01/18/2017 13:45,2,6.102,ACTIVE,216.67,364.89,60.007,1484765104,"201051344000651","219011344069620",30.59,21.00,0,336.64,406.97,188.9,180.4,0.857,605230.9,605230.9,21302,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765129,1510390.00
01/18/2017 13:45,2,6.590,ACTIVE,212.83,364.59,60.002,1484765104,"274151322000088","219011344069620",29.12,36.00,0,329.13,390.14,194.1,185.4,0.742,829424.5,829424.5,20988,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765130,1510391.00
01/18/2017 13:45,2,4.441,ACTIVE,214.19,454.16,59.986,1484765104,"274151322000068","219011344069620",41.29,40.20,0,412.08,475.50,185.2,176.8,0.703,719595.5,719595.5,21449,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765131,1510392.00
01/18/2017 13:45,2,6.094,ACTIVE,216.00,360.99,60.018,1484765104,"201051344001135","219011344069620",30.12,22.30,0,337.54,406.07,185.8,177.4,0.862,600861.3,600861.3,21351,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765132,1510393.00
01/18/2017 13:45,2,7.264,ACTIVE,217.13,367.60,59.975,1484765104,"201051344000594","219011344069620",29.80,30.30,0,334.24,416.59,219.1,209.5,0.981,616801.5,616801.5,21241,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765133,1510394.00
01/18/2017 13:45,2,5.982,ACTIVE,216.45,362.79,60.023,1484765104,"201051344001203","219011344069620",30.97,23.50,0,337.54,406.97,187.6,179.2,0.902,609213.0,609213.0,21352,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765134,1510395.00
01/18/2017 13:45,2,6.668,ACTIVE,213.06,373.01,59.991,1484765104,"274151322000054","219011344069620",28.43,35.20,0,330.03,390.14,191.9,183.3,0.734,845622.6,845622.6,21068,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765135,1510396.00
01/18/2017 13:45,2,7.236,ACTIVE,218.26,367.00,60.018,1484765104,"201051344000867","219011344069620",29.94,23.80,0,334.24,418.09,219.2,209.6,0.994,603220.9,603220.9,21334,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765136,1510397.00
01/18/2017 13:45,2,5.947,ACTIVE,216.22,365.19,60.034,1484765104,"201051344001093","219011344069620",30.73,22.00,0,336.94,406.07,185.1,176.7,0.862,606207.9,606207.9,21271,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765136,1510398.00
01/18/2017 13:45,2,7.244,ACTIVE,218.48,372.41,60.002,1484765104,"201051344000900","219011344069620",30.81,19.00,0,335.14,422.90,226.1,216.3,1.016,622219.2,622219.2,20923,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765137,1510399.00
01/18/2017 13:45,2,7.213,ACTIVE,218.71,367.90,60.023,1484765104,"201051344000648","219011344069620",30.22,21.50,0,335.44,422.30,220.8,211.2,1.003,611791.4,611791.4,20907,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765138,1510400.00
01/18/2017 13:45,2,7.186,ACTIVE,219.16,369.70,60.018,1484765104,"201051344000569","219011344069620",30.83,21.00,0,335.44,422.30,224.1,214.4,1.034,622489.2,622489.2,20933,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765139,1510401.00
01/18/2017 13:45,2,7.248,ACTIVE,219.39,369.70,59.996,1484765104,"201051344000983","219011344069620",30.53,20.30,0,335.74,422.30,224.1,214.4,1.043,615315.1,615315.1,21058,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765140,1510402.00
01/18/2017 13:45,2,7.145,ACTIVE,219.39,369.70,60.012,1484765104,"201051344001158","219011344069620",29.98,21.50,0,341.75,420.20,216.9,207.4,0.999,603887.2,603887.2,21250,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765141,1510403.00
01/18/2017 13:45,2,7.166,ACTIVE,219.16,370.60,60.002,1484765104,"201051344000576","219011344069620",30.73,19.50,0,336.94,422.60,222.9,213.3,1.016,614457.0,614457.0,20957,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765142,1510404.00
01/18/2017 13:45,2,6.652,ACTIVE,213.06,364.29,60.012,1484765104,"274151322000087","219011344069620",29.34,55.50,0,330.03,389.54,197.7,188.9,0.747,817664.1,817664.1,21265,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484765143,1510405.00
01/18/2017 14:00,2,7.088,ACTIVE,218.93,367.60,59.981,1484766003,"201051344000645","219011344069620",30.28,21.50,0,337.84,419.90,217.2,207.7,0.977,613820.4,613820.4,20931,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766004,1510406.00
01/18/2017 14:00,2,6.508,ACTIVE,213.29,360.99,59.949,1484766003,"274151322000085","219011344069620",27.93,35.00,0,331.53,387.74,184.0,175.7,0.703,844350.8,844350.8,21075,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766005,1510407.00
01/18/2017 14:00,2,7.014,ACTIVE,217.80,366.70,59.933,1484766003,"201051344000633","219011344069620",29.92,24.50,0,335.44,417.49,212.3,203.0,1.003,603074.1,603074.1,21307,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766006,1510408.00
01/18/2017 14:00,2,6.916,ACTIVE,219.16,370.00,59.959,1484766003,"201051344000469","219011344069620",30.81,15.80,0,336.04,420.50,215.8,206.3,0.994,605884.3,605884.3,21283,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766007,1510409.00
01/18/2017 14:00,2,5.848,ACTIVE,215.32,361.59,59.922,1484766003,"201051344000646","219011344069620",30.40,23.00,0,331.23,404.87,179.9,171.7,0.849,601944.1,601944.1,21267,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766008,1510410.00
01/18/2017 14:00,2,6.496,ACTIVE,213.29,356.48,59.959,1484766003,"274151322000052","219011344069620",29.48,39.80,0,330.03,390.44,193.9,185.3,0.760,872497.3,872497.3,20835,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766009,1510411.00
01/18/2017 14:00,2,5.967,ACTIVE,216.45,361.59,59.996,1484766003,"201051344000585","219011344069620",30.65,21.30,0,336.94,406.07,185.2,176.9,0.862,612474.5,612474.5,21328,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766010,1510412.00
01/18/2017 14:00,2,5.822,ACTIVE,214.87,358.88,59.959,1484766003,"201051344001230","219011344069620",30.36,23.50,0,331.23,403.67,179.0,170.8,0.835,605293.9,605293.9,21188,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766011,1510413.00
01/18/2017 14:00,2,5.836,ACTIVE,216.45,362.79,59.991,1484766003,"201051344000582","219011344069620",30.51,22.30,0,336.94,405.77,180.3,172.1,0.822,597221.5,597221.5,21300,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766012,1510414.00
01/18/2017 14:00,2,5.807,ACTIVE,215.09,359.78,59.912,1484766003,"201051344000955","219011344069620",30.57,22.80,0,332.13,403.97,179.8,171.6,0.853,612411.9,612411.9,21258,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766012,1510415.00
01/18/2017 14:00,2,4.436,ACTIVE,213.06,444.24,59.975,1484766003,"274151322000094","219011344069620",40.18,37.80,0,412.98,476.71,179.9,171.7,0.698,718630.9,718630.9,21552,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766013,1510416.00
01/18/2017 14:00,2,6.977,ACTIVE,219.39,367.60,59.933,1484766003,"201051344000579","219011344069620",29.94,23.30,0,342.05,418.70,211.6,202.3,0.981,621313.6,621313.6,21204,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766014,1510417.00
01/18/2017 14:00,2,5.816,ACTIVE,214.87,359.78,59.933,1484766003,"201051344000890","219011344069620",30.57,24.80,0,331.83,403.97,180.1,171.9,0.831,609378.1,609378.1,21329,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766015,1510418.00
01/18/2017 14:00,2,5.824,ACTIVE,215.54,361.29,59.965,1484766003,"201051344000438","219011344069620",30.63,23.80,0,337.24,404.87,180.7,172.5,0.844,610440.7,610440.7,21340,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766016,1510419.00
01/18/2017 14:00,2,5.734,ACTIVE,215.32,354.67,59.880,1484766003,"201051344000417","219011344069620",20.00,23.00,0,333.93,383.23,116.0,110.1,0.548,594688.0,594688.0,21454,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766017,1510420.00
01/18/2017 14:00,2,6.533,ACTIVE,213.06,369.70,59.938,1484766003,"274151322000083","219011344069620",29.36,42.30,0,330.03,390.44,194.2,185.5,0.769,864136.7,864136.7,20871,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766018,1510421.00
01/18/2017 14:00,2,6.842,ACTIVE,213.74,355.88,59.959,1484766003,"274151322000076","219011344069620",30.34,39.30,0,332.13,397.66,210.2,201.0,0.831,921323.8,921323.8,20983,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766019,1510422.00
01/18/2017 14:00,2,7.082,ACTIVE,217.58,364.89,59.981,1484766003,"201051344000868","219011344069620",30.04,18.70,0,334.54,418.09,215.4,205.9,0.981,604407.8,604407.8,21296,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766020,1510423.00
01/18/2017 14:00,2,6.910,ACTIVE,213.06,353.47,59.965,1484766003,"274151322000095","219011344069620",30.08,42.50,0,329.73,394.05,210.2,201.0,0.778,912327.0,912327.0,21048,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766021,1510424.00
01/18/2017 14:00,2,7.156,ACTIVE,219.16,362.49,59.965,1484766003,"201051344000988","219011344069620",19.30,16.70,0,342.65,397.05,139.9,133.2,0.632,567141.3,567141.3,21328,0,0,0,L,1122011218,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766022,1510425.00
01/18/2017 14:00,2,5.918,ACTIVE,216.00,360.69,59.949,1484766003,"201051344001025","219011344069620",30.75,22.50,0,337.24,405.77,184.3,176.0,0.835,610646.0,610646.0,21359,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766023,1510426.00
01/18/2017 14:00,2,7.049,ACTIVE,219.39,368.20,59.917,1484766003,"201051344000458","219011344069620",30.40,20.30,0,338.44,420.20,217.1,207.6,1.025,614435.6,614435.6,21070,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766024,1510427.00
01/18/2017 14:00,2,7.027,ACTIVE,219.61,370.30,59.949,1484766003,"201051344000853","219011344069620",30.75,19.00,0,341.75,422.30,218.9,209.3,1.025,613097.0,613097.0,21003,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766024,1510428.00
01/18/2017 14:00,2,5.900,ACTIVE,214.87,360.08,59.965,1484766003,"201051344000685","219011344069620",30.22,23.30,0,332.43,404.57,180.6,172.4,0.871,609752.6,609752.6,21258,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766025,1510429.00
01/18/2017 14:00,2,5.920,ACTIVE,216.00,361.59,59.917,1484766003,"201051344000917","219011344069620",30.40,23.30,0,336.94,405.77,182.3,174.1,0.875,606737.7,606737.7,21271,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766026,1510430.00
01/18/2017 14:00,2,5.906,ACTIVE,215.09,360.69,59.954,1484766003,"201051344001145","219011344069620",30.34,23.00,0,332.13,404.87,181.4,173.1,0.835,612717.0,612717.0,21133,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766027,1510431.00
01/18/2017 14:00,2,5.963,ACTIVE,216.45,361.59,59.996,1484766003,"201051344000651","219011344069620",30.43,20.70,0,336.64,405.47,183.8,175.5,0.840,605275.4,605275.4,21303,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766028,1510432.00
01/18/2017 14:00,2,6.416,ACTIVE,213.29,354.97,59.938,1484766003,"274151322000088","219011344069620",29.20,34.30,0,330.03,389.24,189.7,181.2,0.725,829470.5,829470.5,20989,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766029,1510433.00
01/18/2017 14:00,2,4.422,ACTIVE,214.41,435.53,59.975,1484766003,"274151322000068","219011344069620",40.35,39.00,0,410.88,476.71,180.0,171.8,0.685,719639.2,719639.2,21450,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766030,1510434.00
01/18/2017 14:00,2,5.879,ACTIVE,216.00,359.78,59.928,1484766003,"201051344001135","219011344069620",30.40,21.00,0,333.63,404.87,181.0,172.8,0.844,600905.1,600905.1,21352,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766031,1510435.00
01/18/2017 14:00,2,7.070,ACTIVE,217.35,364.59,59.959,1484766003,"201051344000594","219011344069620",29.72,28.80,0,334.54,415.09,212.8,203.4,0.968,616853.2,616853.2,21242,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766032,1510436.00
01/18/2017 14:00,2,5.885,ACTIVE,216.45,359.18,59.886,1484766003,"201051344001203","219011344069620",30.55,23.50,0,336.94,406.07,182.0,173.7,0.849,609257.2,609257.2,21353,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766033,1510437.00
01/18/2017 14:00,2,6.500,ACTIVE,213.51,357.68,59.959,1484766003,"274151322000054","219011344069620",28.53,33.30,0,330.33,389.84,187.7,179.2,0.720,845668.0,845668.0,21069,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766033,1510438.00
01/18/2017 14:00,2,6.914,ACTIVE,218.03,367.00,59.933,1484766003,"201051344000867","219011344069620",30.36,23.00,0,335.44,416.89,212.5,203.1,0.972,603272.5,603272.5,21335,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766034,1510439.00
01/18/2017 14:00,2,5.770,ACTIVE,216.22,363.69,59.928,1484766003,"201051344001093","219011344069620",30.67,22.30,0,336.94,404.57,179.3,171.2,0.818,606251.4,606251.4,21272,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766035,1510440.00
01/18/2017 14:00,2,7.059,ACTIVE,218.71,369.40,59.975,1484766003,"201051344000900","219011344069620",30.71,19.30,0,333.93,421.10,219.6,210.0,0.999,622272.5,622272.5,20924,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766036,1510441.00
01/18/2017 14:00,2,7.014,ACTIVE,218.71,368.20,59.928,1484766003,"201051344000648","219011344069620",30.10,21.50,0,336.34,420.20,213.8,204.4,0.968,611843.3,611843.3,20908,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766037,1510442.00
01/18/2017 14:00,2,7.078,ACTIVE,219.16,369.10,59.986,1484766003,"201051344000569","219011344069620",30.42,19.80,0,336.94,420.80,217.8,208.3,1.008,622542.0,622542.0,20934,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766038,1510443.00
01/18/2017 14:00,2,7.059,ACTIVE,219.16,366.70,59.981,1484766003,"201051344000983","219011344069620",30.45,19.30,0,335.44,421.10,217.7,208.2,1.016,615367.9,615367.9,21059,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766039,1510444.00
01/18/2017 14:00,2,6.939,ACTIVE,219.39,369.70,59.975,1484766003,"201051344001158","219011344069620",29.98,20.70,0,338.74,419.00,210.7,201.4,0.968,603938.4,603938.4,21251,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766040,1510445.00
01/18/2017 14:00,2,6.998,ACTIVE,219.16,369.40,59.959,1484766003,"201051344000576","219011344069620",30.61,19.00,0,341.45,420.80,216.9,207.4,0.990,614509.6,614509.6,20958,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766041,1510446.00
01/18/2017 14:00,2,6.477,ACTIVE,213.51,367.90,59.986,1484766003,"274151322000087","219011344069620",29.28,53.00,0,330.63,388.34,192.0,183.4,0.720,817710.7,817710.7,21266,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766042,1510447.00
01/18/2017 14:15,2,6.863,ACTIVE,218.93,367.90,59.933,1484766903,"201051344000645","219011344069620",30.04,21.00,0,337.54,417.79,208.6,199.4,0.946,613871.2,613871.2,20932,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766904,1510448.00
01/18/2017 14:15,2,6.209,ACTIVE,213.51,350.47,59.938,1484766903,"274151322000085","219011344069620",28.01,34.00,0,331.83,387.14,176.2,168.1,0.676,844393.7,844393.7,21076,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766905,1510449.00
01/18/2017 14:15,2,6.740,ACTIVE,218.03,367.00,59.965,1484766903,"201051344000633","219011344069620",29.96,25.00,0,334.54,416.89,204.5,195.5,0.963,603123.8,603123.8,21308,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766906,1510450.00
01/18/2017 14:15,2,6.727,ACTIVE,219.39,368.20,60.002,1484766903,"201051344000469","219011344069620",30.43,16.30,0,337.24,418.70,207.3,198.2,0.959,605934.8,605934.8,21284,0,0,0,L,1122011218,0,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766907,1510451.00
01/18/2017 14:15,2,5.580,ACTIVE,215.09,360.69,59.938,1484766903,"201051344000646","219011344069620",30.43,23.30,0,336.64,403.07,172.0,164.1,0.813,601986.0,601986.0,21268,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766908,1510452.00
01/18/2017 14:15,2,6.246,ACTIVE,213.29,355.28,59.949,1484766903,"274151322000052","219011344069620",29.38,38.60,0,330.03,389.24,185.8,177.4,0.734,872542.6,872542.6,20836,0,0,0,L,1151911521,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766909,1510453.00
01/18/2017 14:15,2,5.756,ACTIVE,216.22,361.29,59.981,1484766903,"201051344000585","219011344069620",30.51,21.50,0,337.54,403.97,177.9,169.8,0.804,612517.8,612517.8,21329,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766910,1510454.00
01/18/2017 14:15,2,5.518,ACTIVE,214.64,357.08,59.965,1484766903,"201051344001230","219011344069620",30.61,23.30,0,331.23,399.76,171.1,163.2,0.804,605335.7,605335.7,21189,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766911,1510455.00
01/18/2017 14:15,2,5.666,ACTIVE,216.22,361.29,59.991,1484766903,"201051344000582","219011344069620",30.12,22.80,0,336.94,403.97,172.8,164.9,0.791,597263.6,597263.6,21301,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766912,1510456.00
01/18/2017 14:15,2,5.566,ACTIVE,215.09,358.88,59.949,1484766903,"201051344000955","219011344069620",30.55,23.00,0,333.33,402.46,172.2,164.3,0.813,612453.9,612453.9,21259,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766913,1510457.00
01/18/2017 14:15,2,4.246,ACTIVE,213.06,432.82,59.949,1484766903,"274151322000094","219011344069620",40.26,37.80,0,408.78,472.50,173.1,165.1,0.676,718673.1,718673.1,21553,0,0,0,L,1151911521,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766914,1510458.00
01/18/2017 14:15,2,6.676,ACTIVE,219.39,367.30,59.965,1484766903,"201051344000579","219011344069620",30.08,23.00,0,341.75,416.89,203.3,194.3,0.946,621363.2,621363.2,21205,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766915,1510459.00
01/18/2017 14:15,2,5.645,ACTIVE,214.87,359.18,59.986,1484766903,"201051344000890","219011344069620",30.16,25.80,0,336.94,402.16,172.4,164.5,0.791,609420.1,609420.1,21330,0,0,0,L,1122011218,0,123.59,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766916,1510460.00
01/18/2017 14:15,2,5.619,ACTIVE,215.54,360.08,59.991,1484766903,"201051344000438","219011344069620",30.32,23.80,0,338.14,403.37,172.6,164.6,0.800,610482.8,610482.8,21341,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766917,1510461.00
01/18/2017 14:15,2,5.504,ACTIVE,215.32,354.37,60.012,1484766903,"201051344000417","219011344069620",19.96,23.30,0,336.64,382.93,111.2,105.4,0.530,594715.0,594715.0,21455,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766918,1510462.00
01/18/2017 14:15,2,6.316,ACTIVE,213.29,353.77,59.954,1484766903,"274151322000083","219011344069620",29.20,41.50,0,330.63,389.24,186.6,178.2,0.747,864182.1,864182.1,20872,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766918,1510463.00
01/18/2017 14:15,2,6.609,ACTIVE,214.19,365.19,59.949,1484766903,"274151322000076","219011344069620",30.08,38.60,0,333.33,396.75,201.2,192.3,0.795,921372.9,921372.9,20984,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766919,1510464.00
01/18/2017 14:15,2,6.693,ACTIVE,217.80,365.49,59.981,1484766903,"201051344000868","219011344069620",30.59,19.00,0,335.14,416.89,207.3,198.2,0.946,604458.2,604458.2,21297,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766920,1510465.00
01/18/2017 14:15,2,6.658,ACTIVE,212.83,371.21,59.959,1484766903,"274151322000095","219011344069620",29.98,41.00,0,329.43,393.15,202.2,193.3,0.782,912376.2,912376.2,21049,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766921,1510466.00
01/18/2017 14:15,2,6.656,ACTIVE,219.16,361.29,59.949,1484766903,"201051344000988","219011344069620",20.00,17.00,0,342.95,395.55,134.8,128.2,0.619,567174.0,567174.0,21329,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766922,1510467.00
01/18/2017 14:15,2,5.703,ACTIVE,215.54,359.48,59.996,1484766903,"201051344001025","219011344069620",30.59,22.50,0,337.84,403.97,176.6,168.5,0.804,610689.1,610689.1,21360,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766923,1510468.00
01/18/2017 14:15,2,6.820,ACTIVE,219.16,367.60,59.954,1484766903,"201051344000458","219011344069620",30.20,21.00,0,339.34,418.70,208.7,199.5,0.972,614486.4,614486.4,21071,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766924,1510469.00
01/18/2017 14:15,2,6.773,ACTIVE,219.84,371.81,59.986,1484766903,"201051344000853","219011344069620",30.69,19.00,0,342.05,420.80,210.4,201.2,0.972,613148.3,613148.3,21004,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766925,1510470.00
01/18/2017 14:15,2,5.635,ACTIVE,214.87,359.48,59.965,1484766903,"201051344000685","219011344069620",30.43,23.50,0,336.04,402.46,173.7,165.7,0.831,609794.8,609794.8,21259,0,0,0,L,1122011218,0,124.04,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766926,1510471.00
01/18/2017 14:15,2,5.705,ACTIVE,216.00,361.59,59.901,1484766903,"201051344000917","219011344069620",30.26,23.30,0,336.94,403.37,174.8,166.8,0.826,606780.3,606780.3,21272,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766927,1510472.00
01/18/2017 14:15,2,5.635,ACTIVE,214.87,359.18,59.912,1484766903,"201051344001145","219011344069620",30.51,23.80,0,338.14,403.07,174.2,166.2,0.809,612759.4,612759.4,21134,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766927,1510473.00
01/18/2017 14:15,2,5.725,ACTIVE,216.22,359.18,59.917,1484766903,"201051344000651","219011344069620",30.40,21.00,0,336.94,403.37,176.2,168.1,0.791,605318.3,605318.3,21304,0,0,0,L,1122011218,0,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766928,1510474.00
01/18/2017 14:15,2,4.242,ACTIVE,214.19,441.24,59.970,1484766903,"274151322000068","219011344069620",40.55,39.50,0,404.87,477.01,173.6,165.6,0.658,719681.3,719681.3,21451,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766930,1510475.00
01/18/2017 14:15,2,5.699,ACTIVE,215.77,358.88,59.996,1484766903,"201051344001135","219011344069620",30.04,21.50,0,337.54,403.07,173.4,165.5,0.822,600947.4,600947.4,21353,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766931,1510476.00
01/18/2017 14:15,2,6.750,ACTIVE,217.13,367.30,59.991,1484766903,"201051344000594","219011344069620",29.98,29.00,0,334.54,413.29,204.8,195.8,0.937,616903.1,616903.1,21243,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766932,1510477.00
01/18/2017 14:15,2,5.684,ACTIVE,216.00,358.88,59.986,1484766903,"201051344001203","219011344069620",30.30,23.30,0,337.84,403.97,174.5,166.5,0.822,609299.7,609299.7,21354,0,0,0,L,1122011218,0,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766933,1510478.00
01/18/2017 14:15,2,6.232,ACTIVE,213.29,356.48,59.970,1484766903,"274151322000054","219011344069620",28.53,33.50,0,330.93,388.34,180.0,171.8,0.685,845711.9,845711.9,21070,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766934,1510479.00
01/18/2017 14:15,2,6.742,ACTIVE,218.03,366.10,59.981,1484766903,"201051344000867","219011344069620",29.94,23.00,0,335.74,415.69,204.4,195.4,0.946,603322.4,603322.4,21336,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766935,1510480.00
01/18/2017 14:15,2,5.512,ACTIVE,215.77,359.78,59.975,1484766903,"201051344001093","219011344069620",30.71,21.80,0,336.94,402.77,171.6,163.7,0.787,606293.3,606293.3,21273,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766936,1510481.00
01/18/2017 14:15,2,6.818,ACTIVE,218.71,368.80,59.986,1484766903,"201051344000900","219011344069620",30.53,18.70,0,336.64,419.00,210.8,201.5,0.955,622323.9,622323.9,20925,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766937,1510482.00
01/18/2017 14:15,2,6.783,ACTIVE,218.71,367.30,59.996,1484766903,"201051344000648","219011344069620",29.92,21.30,0,336.64,418.39,205.6,196.5,0.932,611893.4,611893.4,20909,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766938,1510483.00
01/18/2017 14:15,2,6.752,ACTIVE,218.93,369.10,59.981,1484766903,"201051344000569","219011344069620",30.59,19.80,0,336.64,419.00,209.1,199.9,0.963,622593.0,622593.0,20935,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766939,1510484.00
01/18/2017 14:15,2,6.770,ACTIVE,219.39,367.30,59.981,1484766903,"201051344000983","219011344069620",30.49,19.50,0,337.54,419.00,209.1,199.9,0.968,615418.8,615418.8,21060,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766940,1510485.00
01/18/2017 14:15,2,6.697,ACTIVE,219.39,368.20,60.007,1484766903,"201051344001158","219011344069620",29.86,20.30,0,339.04,417.19,202.5,193.5,0.919,603987.7,603987.7,21252,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766941,1510486.00
01/18/2017 14:15,2,6.752,ACTIVE,219.16,367.90,59.959,1484766903,"201051344000576","219011344069620",30.47,19.30,0,341.45,418.70,208.3,199.1,0.950,614560.4,614560.4,20959,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766941,1510487.00
01/18/2017 14:15,2,6.215,ACTIVE,213.06,371.81,59.970,1484766903,"274151322000087","219011344069620",29.26,52.50,0,330.93,390.74,184.2,175.9,0.698,817755.5,817755.5,21267,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766942,1510488.00
01/18/2017 14:15,2,6.172,ACTIVE,212.83,370.90,59.981,1484766903,"274151322000088","219011344069620",29.12,34.50,0,330.63,388.64,181.9,173.6,0.694,829515.5,829515.5,20990,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484766943,1510489.00
01/18/2017 14:30,2,6.627,ACTIVE,218.93,366.10,59.981,1484767803,"201051344000645","219011344069620",30.04,20.70,0,336.94,415.39,201.3,192.4,0.910,613920.0,613920.0,20933,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767804,1510490.00
01/18/2017 14:30,2,5.916,ACTIVE,213.96,364.29,59.981,1484767803,"274151322000085","219011344069620",28.37,33.80,0,331.53,384.73,169.9,162.1,0.654,844434.8,844434.8,21077,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767805,1510491.00
01/18/2017 14:30,2,6.404,ACTIVE,218.26,367.00,59.991,1484767803,"201051344000633","219011344069620",30.34,23.80,0,335.74,414.19,196.9,188.1,0.928,603171.5,603171.5,21309,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767806,1510492.00
01/18/2017 14:30,2,6.381,ACTIVE,219.39,368.20,59.949,1484767803,"201051344000469","219011344069620",30.89,16.00,0,336.04,415.99,199.7,190.8,0.928,605983.3,605983.3,21285,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767807,1510493.00
01/18/2017 14:30,2,5.314,ACTIVE,215.32,359.18,59.959,1484767803,"201051344000646","219011344069620",30.79,22.80,0,336.94,400.36,165.7,158.0,0.787,602026.2,602026.2,21269,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767807,1510494.00
01/18/2017 14:30,2,5.957,ACTIVE,213.74,371.21,59.965,1484767803,"274151322000052","219011344069620",29.68,37.80,0,330.33,387.14,179.0,170.8,0.703,872586.0,872586.0,20837,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767808,1510495.00
01/18/2017 14:30,2,5.539,ACTIVE,216.45,359.18,59.975,1484767803,"201051344000585","219011344069620",30.65,21.30,0,337.84,402.77,171.9,164.0,0.818,612559.3,612559.3,21330,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767809,1510496.00
01/18/2017 14:30,2,5.338,ACTIVE,215.09,357.68,59.933,1484767803,"201051344001230","219011344069620",30.47,23.00,0,332.43,394.95,164.8,157.2,0.769,605375.6,605375.6,21190,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767810,1510497.00
01/18/2017 14:30,2,5.408,ACTIVE,216.45,359.78,59.986,1484767803,"201051344000582","219011344069620",30.49,21.50,0,337.84,401.86,166.9,159.2,0.760,597303.9,597303.9,21302,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767811,1510498.00
01/18/2017 14:30,2,5.342,ACTIVE,215.32,359.48,59.970,1484767803,"201051344000955","219011344069620",30.65,22.30,0,336.34,396.15,165.8,158.1,0.795,612494.0,612494.0,21260,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767812,1510499.00
01/18/2017 14:30,2,4.037,ACTIVE,213.74,442.14,59.965,1484767803,"274151322000094","219011344069620",40.95,36.30,0,410.28,475.80,167.2,159.5,0.650,718713.4,718713.4,21554,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767813,1510500.00
