ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 14:30,2,6.426,ACTIVE,219.39,366.40,59.954,1484767803,"201051344000579","219011344069620",30.18,23.00,0,338.14,415.09,196.4,187.6,0.910,621410.6,621410.6,21206,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767814,1510501.00
01/18/2017 14:30,2,5.328,ACTIVE,215.09,358.28,59.959,1484767803,"201051344000890","219011344069620",30.81,24.80,0,334.54,399.46,166.3,158.6,0.778,609460.3,609460.3,21331,0,0,0,L,1122011218,0,123.81,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767815,1510502.00
01/18/2017 14:30,2,5.334,ACTIVE,215.77,360.08,59.970,1484767803,"201051344000438","219011344069620",30.87,23.00,0,338.44,400.66,166.7,159.0,0.773,610523.1,610523.1,21342,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767815,1510503.00
01/18/2017 14:30,2,5.357,ACTIVE,215.54,354.07,59.938,1484767803,"201051344000417","219011344069620",19.88,22.80,0,337.84,380.22,107.9,102.2,0.508,594740.8,594740.8,21456,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767816,1510504.00
01/18/2017 14:30,2,6.021,ACTIVE,213.29,367.90,59.954,1484767803,"274151322000083","219011344069620",29.62,40.60,0,330.63,387.14,180.4,172.2,0.720,864225.7,864225.7,20873,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767818,1510505.00
01/18/2017 14:30,2,6.309,ACTIVE,214.41,351.67,59.970,1484767803,"274151322000076","219011344069620",30.43,37.30,0,331.83,391.34,194.4,185.7,0.765,921420.0,921420.0,20985,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767819,1510506.00
01/18/2017 14:30,2,6.512,ACTIVE,218.03,365.80,59.959,1484767803,"201051344000868","219011344069620",30.36,18.00,0,335.74,410.88,200.2,191.3,0.910,604506.7,604506.7,21298,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767820,1510507.00
01/18/2017 14:30,2,6.432,ACTIVE,213.29,354.07,59.959,1484767803,"274151322000095","219011344069620",30.00,40.40,0,330.03,390.44,195.3,186.6,0.742,912423.5,912423.5,21050,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767820,1510508.00
01/18/2017 14:30,2,6.545,ACTIVE,219.39,362.49,59.975,1484767803,"201051344000988","219011344069620",19.70,17.30,0,339.65,394.35,130.7,124.2,0.601,567205.5,567205.5,21330,0,0,0,L,1122011218,0,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767821,1510509.00
01/18/2017 14:30,2,5.445,ACTIVE,216.00,358.88,59.981,1484767803,"201051344001025","219011344069620",30.91,21.80,0,338.44,400.66,170.5,162.6,0.773,610730.4,610730.4,21361,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767822,1510510.00
01/18/2017 14:30,2,6.521,ACTIVE,219.16,366.70,59.996,1484767803,"201051344000458","219011344069620",30.51,20.70,0,337.24,416.59,201.6,192.7,0.946,614535.3,614535.3,21072,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767823,1510511.00
01/18/2017 14:30,2,6.578,ACTIVE,219.84,368.50,59.954,1484767803,"201051344000853","219011344069620",30.59,19.00,0,342.05,416.89,203.7,194.7,0.959,613197.6,613197.6,21005,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767824,1510512.00
01/18/2017 14:30,2,5.391,ACTIVE,215.32,359.18,59.965,1484767803,"201051344000685","219011344069620",30.69,22.00,0,336.34,399.76,167.5,159.7,0.800,609835.3,609835.3,21260,0,0,0,L,1122011218,0,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767825,1510513.00
01/18/2017 14:30,2,5.428,ACTIVE,216.22,360.08,59.949,1484767803,"201051344000917","219011344069620",30.77,22.80,0,337.84,400.96,169.1,161.2,0.804,606821.2,606821.2,21273,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767826,1510514.00
01/18/2017 14:30,2,5.414,ACTIVE,215.09,359.18,59.954,1484767803,"201051344001145","219011344069620",30.65,22.30,0,337.84,400.96,168.2,160.4,0.782,612800.0,612800.0,21135,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767827,1510515.00
01/18/2017 14:30,2,5.490,ACTIVE,216.45,359.78,59.965,1484767803,"201051344000651","219011344069620",30.53,20.30,0,338.14,401.26,169.6,161.8,0.760,605359.4,605359.4,21305,0,0,0,L,1122011218,0,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767828,1510516.00
01/18/2017 14:30,2,5.869,ACTIVE,213.51,350.47,59.965,1484767803,"274151322000088","219011344069620",29.50,33.00,0,330.93,385.93,175.2,167.2,0.663,829557.3,829557.3,20991,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767828,1510517.00
01/18/2017 14:30,2,3.980,ACTIVE,214.41,443.34,59.959,1484767803,"274151322000068","219011344069620",41.23,38.60,0,412.08,472.80,165.3,157.6,0.628,719721.7,719721.7,21452,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767829,1510518.00
01/18/2017 14:30,2,5.420,ACTIVE,216.00,359.78,59.986,1484767803,"201051344001135","219011344069620",30.45,20.70,0,338.14,400.96,167.2,159.4,0.787,600987.8,600987.8,21354,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767830,1510519.00
01/18/2017 14:30,2,6.479,ACTIVE,217.35,367.90,59.954,1484767803,"201051344000594","219011344069620",30.16,27.80,0,335.44,410.28,197.8,189.0,0.915,616951.0,616951.0,21244,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767831,1510520.00
01/18/2017 14:30,2,5.438,ACTIVE,216.22,360.69,59.981,1484767803,"201051344001203","219011344069620",30.51,23.00,0,338.44,401.26,168.2,160.4,0.778,609340.4,609340.4,21355,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767832,1510521.00
01/18/2017 14:30,2,5.932,ACTIVE,213.74,364.89,59.965,1484767803,"274151322000054","219011344069620",28.96,32.80,0,330.93,386.53,174.0,166.0,0.667,845753.9,845753.9,21071,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767833,1510522.00
01/18/2017 14:30,2,6.486,ACTIVE,218.26,364.89,59.965,1484767803,"201051344000867","219011344069620",30.06,23.00,0,336.04,408.78,197.5,188.7,0.888,603370.2,603370.2,21337,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767834,1510523.00
01/18/2017 14:30,2,5.258,ACTIVE,216.22,359.78,59.949,1484767803,"201051344001093","219011344069620",31.03,21.30,0,337.84,400.06,165.2,157.5,0.751,606333.3,606333.3,21274,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767835,1510524.00
01/18/2017 14:30,2,6.566,ACTIVE,218.71,367.60,59.954,1484767803,"201051344000900","219011344069620",30.57,17.50,0,335.44,416.59,203.2,194.2,0.919,622373.2,622373.2,20926,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767836,1510525.00
01/18/2017 14:30,2,6.381,ACTIVE,218.71,366.70,59.970,1484767803,"201051344000648","219011344069620",30.71,20.30,0,336.04,415.09,198.4,189.6,0.902,611941.6,611941.6,20910,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767837,1510526.00
01/18/2017 14:30,2,6.459,ACTIVE,218.93,367.60,59.954,1484767803,"201051344000569","219011344069620",30.83,20.00,0,336.04,415.09,201.8,192.8,0.932,622641.9,622641.9,20936,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767838,1510527.00
01/18/2017 14:30,2,6.391,ACTIVE,219.16,367.90,59.965,1484767803,"201051344000983","219011344069620",31.19,19.30,0,336.04,416.29,201.7,192.8,0.941,615467.8,615467.8,21061,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767839,1510528.00
01/18/2017 14:30,2,6.291,ACTIVE,219.61,368.20,59.965,1484767803,"201051344001158","219011344069620",30.63,20.00,0,336.94,414.19,195.0,186.3,0.902,604035.0,604035.0,21253,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767840,1510529.00
01/18/2017 14:30,2,6.537,ACTIVE,219.39,369.70,59.975,1484767803,"201051344000576","219011344069620",30.32,18.30,0,336.34,416.29,200.6,191.6,0.915,614609.1,614609.1,20960,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767841,1510530.00
01/18/2017 14:30,2,5.916,ACTIVE,213.51,351.67,59.954,1484767803,"274151322000087","219011344069620",29.64,51.00,0,330.33,385.93,177.6,169.4,0.667,817798.5,817798.5,21268,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484767841,1510531.00
01/18/2017 14:45,2,6.244,ACTIVE,218.26,366.40,59.944,1484768704,"201051344000645","219011344069620",30.40,19.80,0,337.24,413.29,192.4,183.8,0.866,613967.0,613967.0,20934,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768705,1510532.00
01/18/2017 14:45,2,5.578,ACTIVE,213.06,367.90,59.970,1484768704,"274151322000085","219011344069620",28.80,32.00,0,331.53,383.53,162.7,155.1,0.632,844474.4,844474.4,21078,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768706,1510533.00
01/18/2017 14:45,2,6.129,ACTIVE,217.58,366.10,59.986,1484768704,"201051344000633","219011344069620",30.22,23.00,0,336.34,410.88,187.6,179.1,0.888,603217.5,603217.5,21310,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768707,1510534.00
01/18/2017 14:45,2,6.033,ACTIVE,218.71,366.10,59.975,1484768704,"201051344000469","219011344069620",31.07,14.70,0,337.24,413.89,189.8,181.3,0.879,606029.8,606029.8,21286,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768708,1510535.00
01/18/2017 14:45,2,5.074,ACTIVE,214.87,356.78,59.996,1484768704,"201051344000646","219011344069620",30.67,21.30,0,333.63,398.26,157.8,150.3,0.742,602064.8,602064.8,21270,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768709,1510536.00
01/18/2017 14:45,2,5.631,ACTIVE,213.29,357.68,59.970,1484768704,"274151322000052","219011344069620",29.98,36.50,0,330.63,385.63,170.7,162.8,0.672,872627.7,872627.7,20838,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768709,1510537.00
01/18/2017 14:45,2,5.271,ACTIVE,216.00,359.48,59.970,1484768704,"201051344000585","219011344069620",30.63,20.00,0,338.14,399.76,163.5,155.9,0.756,612599.3,612599.3,21331,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768710,1510538.00
01/18/2017 14:45,2,5.008,ACTIVE,214.64,356.18,60.007,1484768704,"201051344001230","219011344069620",30.89,22.00,0,332.13,393.15,156.6,149.2,0.734,605413.9,605413.9,21191,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768711,1510539.00
01/18/2017 14:45,2,5.096,ACTIVE,216.00,359.18,59.981,1484768704,"201051344000582","219011344069620",30.71,21.30,0,337.84,400.06,158.4,150.9,0.725,597342.7,597342.7,21303,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768712,1510540.00
01/18/2017 14:45,2,5.066,ACTIVE,215.09,357.38,59.922,1484768704,"201051344000955","219011344069620",30.61,21.30,0,333.33,396.75,157.2,149.8,0.742,612532.5,612532.5,21261,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768713,1510541.00
01/18/2017 14:45,2,3.816,ACTIVE,213.06,443.04,59.970,1484768704,"274151322000094","219011344069620",40.99,35.00,0,409.98,476.71,158.9,151.4,0.610,718752.1,718752.1,21555,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768714,1510542.00
01/18/2017 14:45,2,6.074,ACTIVE,218.71,366.10,59.959,1484768704,"201051344000579","219011344069620",30.42,21.80,0,338.74,412.38,187.1,178.6,0.871,621456.4,621456.4,21207,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768715,1510543.00
01/18/2017 14:45,2,5.088,ACTIVE,214.87,356.78,59.965,1484768704,"201051344000890","219011344069620",30.71,23.50,0,333.33,397.66,158.3,150.9,0.729,609499.0,609499.0,21332,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768716,1510544.00
01/18/2017 14:45,2,5.113,ACTIVE,215.54,358.58,60.002,1484768704,"201051344000438","219011344069620",30.59,21.80,0,337.84,398.86,158.3,150.9,0.747,610561.8,610561.8,21343,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768717,1510545.00
01/18/2017 14:45,2,5.088,ACTIVE,215.32,351.97,59.986,1484768704,"201051344000417","219011344069620",19.86,22.50,0,337.24,379.32,102.4,96.9,0.482,594765.6,594765.6,21457,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768718,1510546.00
01/18/2017 14:45,2,5.691,ACTIVE,212.83,371.51,59.965,1484768704,"274151322000083","219011344069620",29.82,38.80,0,330.93,385.33,171.8,163.9,0.676,864267.6,864267.6,20874,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768718,1510547.00
01/18/2017 14:45,2,5.971,ACTIVE,213.96,361.59,59.965,1484768704,"274151322000076","219011344069620",30.65,36.00,0,331.83,389.24,185.2,176.9,0.729,921465.3,921465.3,20986,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768719,1510548.00
01/18/2017 14:45,2,6.104,ACTIVE,217.35,359.78,59.959,1484768704,"201051344000868","219011344069620",30.67,17.80,0,335.44,408.18,189.7,181.1,0.857,604553.1,604553.1,21299,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768720,1510549.00
01/18/2017 14:45,2,5.965,ACTIVE,212.83,353.47,59.981,1484768704,"274151322000095","219011344069620",30.73,39.00,0,329.73,388.94,185.6,177.2,0.707,912468.9,912468.9,21051,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768721,1510550.00
01/18/2017 14:45,2,6.191,ACTIVE,218.48,360.08,60.002,1484768704,"201051344000988","219011344069620",19.84,16.30,0,342.95,392.25,124.5,118.2,0.570,567235.7,567235.7,21331,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768722,1510551.00
01/18/2017 14:45,2,5.215,ACTIVE,215.54,357.08,59.970,1484768704,"201051344001025","219011344069620",30.77,22.00,0,333.63,399.46,162.4,154.9,0.742,610770.0,610770.0,21362,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768723,1510552.00
01/18/2017 14:45,2,6.227,ACTIVE,218.48,365.19,59.959,1484768704,"201051344000458","219011344069620",30.49,19.50,0,338.14,414.19,192.3,183.7,0.897,614582.3,614582.3,21073,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768724,1510553.00
01/18/2017 14:45,2,6.178,ACTIVE,219.16,366.40,59.986,1484768704,"201051344000853","219011344069620",30.97,18.30,0,341.15,414.49,193.6,184.9,0.902,613244.9,613244.9,21006,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768725,1510554.00
01/18/2017 14:45,2,5.104,ACTIVE,214.87,357.98,59.944,1484768704,"201051344000685","219011344069620",30.81,22.00,0,337.24,397.96,159.3,151.8,0.756,609874.2,609874.2,21261,0,0,0,L,1122011218,0,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768726,1510555.00
01/18/2017 14:45,2,5.150,ACTIVE,216.00,359.48,59.986,1484768704,"201051344000917","219011344069620",30.81,22.00,0,336.94,399.16,160.8,153.2,0.756,606860.4,606860.4,21274,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768727,1510556.00
01/18/2017 14:45,2,5.133,ACTIVE,214.87,357.98,60.002,1484768704,"201051344001145","219011344069620",30.73,21.80,0,337.84,398.86,159.6,152.2,0.734,612839.0,612839.0,21136,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768728,1510557.00
01/18/2017 14:45,2,5.184,ACTIVE,216.00,357.68,59.975,1484768704,"201051344000651","219011344069620",30.85,20.00,0,337.84,399.76,161.9,154.3,0.742,605398.8,605398.8,21306,0,0,0,L,1122011218,0,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768728,1510558.00
01/18/2017 14:45,2,5.576,ACTIVE,212.83,347.16,59.991,1484768704,"274151322000088","219011344069620",29.60,31.80,0,330.93,384.73,166.9,159.2,0.641,829598.0,829598.0,20992,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768729,1510559.00
01/18/2017 14:45,2,3.852,ACTIVE,213.96,452.66,59.975,1484768704,"274151322000068","219011344069620",40.75,37.30,0,417.79,474.00,158.9,151.5,0.610,719760.4,719760.4,21453,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768730,1510560.00
01/18/2017 14:45,2,5.090,ACTIVE,215.54,357.38,59.965,1484768704,"201051344001135","219011344069620",30.83,20.70,0,337.84,398.56,159.0,151.5,0.751,601026.7,601026.7,21355,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768731,1510561.00
01/18/2017 14:45,2,6.168,ACTIVE,216.90,363.99,59.996,1484768704,"201051344000594","219011344069620",30.20,26.50,0,335.74,408.18,188.5,180.0,0.866,616997.1,616997.1,21245,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768732,1510562.00
01/18/2017 14:45,2,5.135,ACTIVE,216.00,357.68,60.002,1484768704,"201051344001203","219011344069620",30.69,22.30,0,338.44,399.76,159.6,152.1,0.751,609379.5,609379.5,21356,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768733,1510563.00
01/18/2017 14:45,2,5.607,ACTIVE,213.06,356.48,59.986,1484768704,"274151322000054","219011344069620",29.22,30.80,0,330.63,384.73,165.9,158.2,0.632,845794.4,845794.4,21072,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768734,1510564.00
01/18/2017 14:45,2,6.027,ACTIVE,217.58,363.99,59.986,1484768704,"201051344000867","219011344069620",30.81,21.80,0,336.04,407.27,188.1,179.6,0.849,603416.1,603416.1,21338,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768735,1510565.00
01/18/2017 14:45,2,5.002,ACTIVE,216.00,359.18,59.981,1484768704,"201051344001093","219011344069620",30.95,21.30,0,337.54,398.26,156.7,149.3,0.716,606371.6,606371.6,21275,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768736,1510566.00
01/18/2017 14:45,2,6.176,ACTIVE,218.03,366.70,59.986,1484768704,"201051344000900","219011344069620",31.05,17.30,0,335.44,414.49,194.1,185.5,0.884,622420.6,622420.6,20927,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768737,1510567.00
01/18/2017 14:45,2,6.156,ACTIVE,218.03,364.59,59.996,1484768704,"201051344000648","219011344069620",30.45,19.80,0,337.24,412.98,189.8,181.3,0.871,611987.8,611987.8,20911,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768738,1510568.00
01/18/2017 14:45,2,6.141,ACTIVE,218.26,365.19,59.996,1484768704,"201051344000569","219011344069620",30.97,19.30,0,337.24,413.29,192.6,183.9,0.897,622688.9,622688.9,20937,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768739,1510569.00
01/18/2017 14:45,2,6.139,ACTIVE,218.71,364.89,59.975,1484768704,"201051344000983","219011344069620",30.99,18.70,0,335.14,413.89,192.7,184.1,0.902,615514.9,615514.9,21062,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768740,1510570.00
01/18/2017 14:45,2,6.033,ACTIVE,218.71,365.80,59.991,1484768704,"201051344001158","219011344069620",30.55,19.00,0,337.54,412.08,186.5,178.1,0.871,604080.6,604080.6,21254,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768741,1510571.00
01/18/2017 14:45,2,6.211,ACTIVE,218.48,366.70,59.996,1484768704,"201051344000576","219011344069620",30.43,18.00,0,336.04,413.89,191.4,182.8,0.875,614655.9,614655.9,20961,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768742,1510572.00
01/18/2017 14:45,2,5.613,ACTIVE,213.06,356.18,59.986,1484768704,"274151322000087","219011344069620",29.76,48.80,0,330.03,385.03,169.1,161.2,0.641,817839.8,817839.8,21269,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484768743,1510573.00
01/18/2017 15:00,2,5.758,ACTIVE,218.26,365.19,59.991,1484769603,"201051344000645","219011344069620",30.30,19.00,0,336.64,409.68,176.7,168.6,0.795,614011.2,614011.2,20935,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769605,1510574.00
01/18/2017 15:00,2,5.158,ACTIVE,213.51,358.88,59.986,1484769603,"274151322000085","219011344069620",28.71,31.00,0,332.13,381.42,149.7,142.6,0.575,844511.8,844511.8,21079,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769605,1510575.00
01/18/2017 15:00,2,5.625,ACTIVE,217.80,363.69,59.975,1484769603,"201051344000633","219011344069620",30.34,22.00,0,335.74,405.77,172.7,164.8,0.813,603260.6,603260.6,21311,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769606,1510576.00
01/18/2017 15:00,2,5.537,ACTIVE,218.71,365.19,59.986,1484769603,"201051344000469","219011344069620",31.09,15.00,0,336.64,409.98,174.4,166.4,0.813,606073.4,606073.4,21287,0,0,0,L,1122011218,0,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769607,1510577.00
01/18/2017 15:00,2,4.633,ACTIVE,215.09,357.68,59.991,1484769603,"201051344000646","219011344069620",30.87,21.30,0,332.73,394.35,144.6,137.7,0.685,602100.9,602100.9,21271,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769608,1510578.00
01/18/2017 15:00,2,5.148,ACTIVE,213.51,359.48,59.981,1484769603,"274151322000052","219011344069620",30.20,34.00,0,331.23,384.13,157.4,150.0,0.610,872666.9,872666.9,20839,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769609,1510579.00
01/18/2017 15:00,2,4.838,ACTIVE,215.77,357.98,59.938,1484769603,"201051344000585","219011344069620",30.77,19.80,0,337.54,397.05,150.8,143.6,0.707,612636.9,612636.9,21332,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769610,1510580.00
01/18/2017 15:00,2,4.541,ACTIVE,214.87,356.78,59.991,1484769603,"201051344001230","219011344069620",31.21,20.70,0,331.23,390.14,143.4,136.5,0.676,605449.8,605449.8,21192,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769611,1510581.00
01/18/2017 15:00,2,4.707,ACTIVE,216.00,357.38,60.002,1484769603,"201051344000582","219011344069620",30.57,20.30,0,336.64,396.75,145.7,138.7,0.663,597379.0,597379.0,21304,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769612,1510582.00
01/18/2017 15:00,2,4.580,ACTIVE,214.87,356.48,59.975,1484769603,"201051344000955","219011344069620",31.15,20.70,0,333.63,391.94,144.4,137.5,0.685,612568.5,612568.5,21262,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769613,1510583.00
01/18/2017 15:00,2,3.312,ACTIVE,213.29,464.08,59.975,1484769603,"274151322000094","219011344069620",42.30,34.00,0,410.58,474.60,141.9,135.0,0.548,718788.2,718788.2,21556,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769614,1510584.00
01/18/2017 15:00,2,5.559,ACTIVE,218.71,363.99,60.012,1484769603,"201051344000579","219011344069620",30.61,21.30,0,338.44,409.38,172.2,164.2,0.822,621499.4,621499.4,21208,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769614,1510585.00
01/18/2017 15:00,2,4.641,ACTIVE,214.64,356.18,59.944,1484769603,"201051344000890","219011344069620",30.89,22.80,0,333.03,392.25,145.3,138.3,0.676,609535.2,609535.2,21333,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769615,1510586.00
01/18/2017 15:00,2,4.584,ACTIVE,215.32,358.58,60.023,1484769603,"201051344000438","219011344069620",31.25,21.00,0,337.84,395.55,145.1,138.1,0.681,610598.1,610598.1,21344,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769616,1510587.00
01/18/2017 15:00,2,4.598,ACTIVE,215.32,351.67,59.970,1484769603,"201051344000417","219011344069620",20.20,21.50,0,336.94,377.22,94.2,89.0,0.438,594788.9,594788.9,21458,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769617,1510588.00
01/18/2017 15:00,2,5.238,ACTIVE,212.61,349.56,59.970,1484769603,"274151322000083","219011344069620",29.88,36.50,0,330.93,384.73,158.3,150.9,0.632,864307.1,864307.1,20875,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769618,1510589.00
01/18/2017 15:00,2,5.459,ACTIVE,214.19,372.11,59.975,1484769603,"274151322000076","219011344069620",30.85,35.00,0,332.13,386.53,170.5,162.6,0.667,921507.9,921507.9,20987,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769619,1510590.00
01/18/2017 15:00,2,5.586,ACTIVE,217.35,364.89,59.965,1484769603,"201051344000868","219011344069620",30.81,17.30,0,336.64,406.07,174.2,166.2,0.787,604596.7,604596.7,21300,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769620,1510591.00
01/18/2017 15:00,2,5.572,ACTIVE,212.83,354.37,59.970,1484769603,"274151322000095","219011344069620",30.34,36.30,0,330.33,387.14,171.1,163.2,0.645,912511.6,912511.6,21052,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769621,1510592.00
01/18/2017 15:00,2,5.658,ACTIVE,218.48,360.38,60.007,1484769603,"201051344000988","219011344069620",19.90,16.30,0,338.44,390.14,114.1,108.2,0.535,567264.1,567264.1,21332,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769622,1510593.00
01/18/2017 15:00,2,4.721,ACTIVE,215.32,357.08,59.959,1484769603,"201051344001025","219011344069620",31.09,21.30,0,335.74,394.95,148.8,141.7,0.681,610807.2,610807.2,21363,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769623,1510594.00
01/18/2017 15:00,2,5.652,ACTIVE,218.48,363.69,59.949,1484769603,"201051344000458","219011344069620",30.79,19.00,0,336.94,410.28,176.2,168.1,0.826,614626.4,614626.4,21074,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769624,1510595.00
01/18/2017 15:00,2,5.668,ACTIVE,218.93,366.10,59.975,1484769603,"201051344000853","219011344069620",30.85,17.00,0,342.95,411.18,177.1,169.0,0.844,613289.4,613289.4,21007,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769625,1510596.00
01/18/2017 15:00,2,4.641,ACTIVE,214.64,356.78,59.938,1484769603,"201051344000685","219011344069620",30.93,21.30,0,337.24,393.75,145.3,138.3,0.698,609910.6,609910.6,21262,0,0,0,L,1122011218,0,124.04,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769626,1510597.00
01/18/2017 15:00,2,4.723,ACTIVE,215.54,356.78,59.996,1484769603,"201051344000917","219011344069620",30.69,20.70,0,336.94,395.55,146.8,139.8,0.694,606897.2,606897.2,21275,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769627,1510598.00
01/18/2017 15:00,2,4.639,ACTIVE,214.87,356.48,60.002,1484769603,"201051344001145","219011344069620",31.03,20.70,0,334.54,394.65,145.8,138.8,0.672,612875.6,612875.6,21137,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769627,1510599.00
01/18/2017 15:00,2,4.709,ACTIVE,215.77,358.28,60.002,1484769603,"201051344000651","219011344069620",30.93,19.50,0,338.14,396.75,147.5,140.4,0.676,605435.8,605435.8,21307,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769628,1510600.00
01/18/2017 15:00,2,5.070,ACTIVE,213.06,350.47,59.975,1484769603,"274151322000088","219011344069620",29.64,30.50,0,331.83,382.63,152.2,144.9,0.575,829636.3,829636.3,20993,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769629,1510601.00
01/18/2017 15:00,2,3.494,ACTIVE,213.96,447.55,59.991,1484769603,"274151322000068","219011344069620",40.99,36.30,0,416.59,473.40,145.4,138.4,0.552,719796.7,719796.7,21454,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769630,1510602.00
01/18/2017 15:00,2,4.588,ACTIVE,215.32,356.18,59.996,1484769603,"201051344001135","219011344069620",31.11,19.80,0,337.54,394.95,144.5,137.5,0.676,601063.1,601063.1,21356,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769631,1510603.00
01/18/2017 15:00,2,5.516,ACTIVE,216.67,363.09,59.991,1484769603,"201051344000594","219011344069620",30.77,25.30,0,336.34,407.27,171.8,163.9,0.791,617040.4,617040.4,21246,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769632,1510604.00
01/18/2017 15:00,2,4.656,ACTIVE,215.54,356.78,59.970,1484769603,"201051344001203","219011344069620",30.71,21.00,0,337.24,395.85,144.9,137.9,0.681,609416.0,609416.0,21357,0,0,0,L,1122011218,0,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769633,1510605.00
01/18/2017 15:00,2,5.084,ACTIVE,213.06,356.18,59.944,1484769603,"274151322000054","219011344069620",29.42,29.00,0,330.93,382.93,151.5,144.3,0.583,845832.4,845832.4,21073,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769634,1510606.00
01/18/2017 15:00,2,5.523,ACTIVE,217.58,362.79,59.975,1484769603,"201051344000867","219011344069620",30.57,20.30,0,336.64,405.17,171.1,163.2,0.778,603459.3,603459.3,21339,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769635,1510607.00
01/18/2017 15:00,2,4.508,ACTIVE,215.54,357.08,60.002,1484769603,"201051344001093","219011344069620",31.03,19.50,0,337.84,394.95,141.7,134.8,0.645,606407.5,606407.5,21276,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769636,1510608.00
01/18/2017 15:00,2,5.545,ACTIVE,218.03,363.99,59.981,1484769603,"201051344000900","219011344069620",31.25,17.00,0,336.34,410.58,175.4,167.3,0.800,622464.9,622464.9,20928,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769637,1510609.00
01/18/2017 15:00,2,5.623,ACTIVE,218.03,365.19,59.970,1484769603,"201051344000648","219011344069620",30.20,19.00,0,336.64,409.68,171.9,164.0,0.782,612031.3,612031.3,20912,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769638,1510610.00
01/18/2017 15:00,2,5.508,ACTIVE,218.48,365.49,59.981,1484769603,"201051344000569","219011344069620",31.21,18.00,0,336.64,408.48,174.0,166.0,0.800,622732.9,622732.9,20938,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769639,1510611.00
01/18/2017 15:00,2,5.566,ACTIVE,218.48,364.29,59.944,1484769603,"201051344000983","219011344069620",30.95,17.00,0,336.34,409.98,174.4,166.4,0.813,615559.0,615559.0,21063,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769640,1510612.00
01/18/2017 15:00,2,5.432,ACTIVE,218.48,363.69,59.986,1484769603,"201051344001158","219011344069620",30.63,18.00,0,336.94,408.78,168.6,160.8,0.787,604123.3,604123.3,21255,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769641,1510613.00
01/18/2017 15:00,2,5.523,ACTIVE,218.71,364.59,59.965,1484769603,"201051344000576","219011344069620",30.91,17.50,0,336.94,410.58,172.9,164.9,0.795,614699.8,614699.8,20962,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769642,1510614.00
01/18/2017 15:00,2,5.068,ACTIVE,213.51,357.68,59.970,1484769603,"274151322000087","219011344069620",29.78,46.20,0,331.23,382.33,152.9,145.6,0.561,817878.6,817878.6,21270,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484769643,1510615.00
01/18/2017 15:15,2,5.227,ACTIVE,218.03,362.19,60.018,1484770504,"201051344000645","219011344069620",30.69,19.30,0,338.14,405.17,162.4,154.8,0.729,614050.8,614050.8,20936,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770505,1510616.00
01/18/2017 15:15,2,4.701,ACTIVE,213.51,364.59,59.991,1484770504,"274151322000085","219011344069620",28.96,29.50,0,333.03,378.42,137.8,131.1,0.530,844545.4,844545.4,21080,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770506,1510617.00
01/18/2017 15:15,2,5.127,ACTIVE,217.58,363.39,59.975,1484770504,"201051344000633","219011344069620",30.47,21.00,0,337.54,404.87,158.2,150.8,0.756,603299.3,603299.3,21312,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770507,1510618.00
01/18/2017 15:15,2,5.055,ACTIVE,218.26,363.69,59.981,1484770504,"201051344000469","219011344069620",31.15,14.30,0,337.84,405.17,159.4,152.0,0.742,606112.5,606112.5,21288,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770508,1510619.00
01/18/2017 15:15,2,4.178,ACTIVE,214.87,355.58,59.986,1484770504,"201051344000646","219011344069620",31.07,20.30,0,333.93,388.94,131.4,124.9,0.619,602133.2,602133.2,21272,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770509,1510620.00
01/18/2017 15:15,2,4.705,ACTIVE,213.29,358.88,59.981,1484770504,"274151322000052","219011344069620",30.08,33.00,0,332.43,380.82,143.3,136.4,0.561,872702.2,872702.2,20840,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770510,1510621.00
01/18/2017 15:15,2,4.367,ACTIVE,215.77,356.48,59.996,1484770504,"201051344000585","219011344069620",30.97,19.30,0,337.84,393.15,137.1,130.4,0.641,612670.6,612670.6,21333,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770510,1510622.00
01/18/2017 15:15,2,4.191,ACTIVE,214.64,353.77,59.986,1484770504,"201051344001230","219011344069620",30.53,20.30,0,333.03,386.53,129.6,123.1,0.605,605481.7,605481.7,21193,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770511,1510623.00
01/18/2017 15:15,2,4.279,ACTIVE,215.77,356.78,59.996,1484770504,"201051344000582","219011344069620",30.40,20.00,0,337.84,393.15,131.8,125.2,0.601,597411.6,597411.6,21305,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770512,1510624.00
01/18/2017 15:15,2,4.156,ACTIVE,214.87,354.97,60.034,1484770504,"201051344000955","219011344069620",30.97,20.30,0,334.24,386.83,130.3,123.9,0.623,612600.7,612600.7,21263,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770513,1510625.00
01/18/2017 15:15,2,3.107,ACTIVE,213.29,440.34,59.986,1484770504,"274151322000094","219011344069620",41.51,33.00,0,412.08,473.40,130.3,123.8,0.504,718820.4,718820.4,21557,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770514,1510626.00
01/18/2017 15:15,2,5.104,ACTIVE,218.48,362.79,59.991,1484770504,"201051344000579","219011344069620",30.26,20.70,0,339.04,403.97,156.4,149.0,0.729,621538.0,621538.0,21209,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770515,1510627.00
01/18/2017 15:15,2,4.195,ACTIVE,214.64,354.97,59.954,1484770504,"201051344000890","219011344069620",30.85,22.50,0,333.03,388.34,131.2,124.7,0.601,609567.6,609567.6,21334,0,0,0,L,1122011218,0,123.59,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770516,1510628.00
01/18/2017 15:15,2,4.207,ACTIVE,215.32,355.88,60.018,1484770504,"201051344000438","219011344069620",30.83,20.30,0,337.84,391.34,131.3,124.8,0.619,610630.6,610630.6,21345,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770517,1510629.00
01/18/2017 15:15,2,4.182,ACTIVE,215.32,351.07,59.928,1484770504,"201051344000417","219011344069620",20.06,21.00,0,336.34,373.01,85.0,80.1,0.393,594809.7,594809.7,21459,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770518,1510630.00
01/18/2017 15:15,2,4.736,ACTIVE,213.06,348.36,59.991,1484770504,"274151322000083","219011344069620",29.96,34.50,0,332.13,380.22,143.6,136.7,0.570,864342.5,864342.5,20876,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770519,1510631.00
01/18/2017 15:15,2,4.939,ACTIVE,213.96,355.58,59.991,1484770504,"274151322000076","219011344069620",30.99,34.30,0,333.93,384.43,155.0,147.6,0.601,921546.1,921546.1,20988,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770520,1510632.00
01/18/2017 15:15,2,5.127,ACTIVE,217.13,363.09,59.970,1484770504,"201051344000868","219011344069620",30.63,16.70,0,336.94,400.96,159.1,151.6,0.738,604635.8,604635.8,21301,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770521,1510633.00
01/18/2017 15:15,2,5.033,ACTIVE,212.83,355.58,59.959,1484770504,"274151322000095","219011344069620",30.51,34.50,0,331.83,382.93,155.6,148.2,0.592,912549.9,912549.9,21053,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770522,1510634.00
01/18/2017 15:15,2,5.111,ACTIVE,218.26,359.48,59.991,1484770504,"201051344000988","219011344069620",20.16,15.80,0,339.95,386.23,104.3,98.8,0.477,567289.5,567289.5,21333,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770523,1510635.00
01/18/2017 15:15,2,4.326,ACTIVE,215.54,355.88,59.965,1484770504,"201051344001025","219011344069620",30.93,20.00,0,336.04,391.34,135.6,129.0,0.614,610840.4,610840.4,21364,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770524,1510636.00
01/18/2017 15:15,2,5.205,ACTIVE,218.03,362.49,60.012,1484770504,"201051344000458","219011344069620",30.67,18.30,0,337.84,404.57,161.6,154.1,0.760,614666.0,614666.0,21075,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770524,1510637.00
01/18/2017 15:15,2,5.146,ACTIVE,218.48,363.99,59.959,1484770504,"201051344000853","219011344069620",31.13,16.30,0,343.55,406.07,162.3,154.7,0.751,613329.2,613329.2,21008,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770525,1510638.00
01/18/2017 15:15,2,4.256,ACTIVE,214.87,355.88,59.959,1484770504,"201051344000685","219011344069620",30.77,20.70,0,336.04,387.74,132.6,126.0,0.632,609943.1,609943.1,21263,0,0,0,L,1122011218,0,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770526,1510639.00
01/18/2017 15:15,2,4.305,ACTIVE,215.77,356.48,60.018,1484770504,"201051344000917","219011344069620",30.79,21.00,0,336.94,391.34,134.3,127.7,0.632,606930.1,606930.1,21276,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770527,1510640.00
01/18/2017 15:15,2,4.311,ACTIVE,215.09,356.48,59.959,1484770504,"201051344001145","219011344069620",30.59,20.70,0,337.24,388.04,133.6,127.0,0.619,612908.3,612908.3,21138,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770528,1510641.00
01/18/2017 15:15,2,4.334,ACTIVE,216.00,355.88,60.023,1484770504,"201051344000651","219011344069620",30.73,19.30,0,339.04,392.25,134.8,128.2,0.619,605468.9,605468.9,21308,0,0,0,L,1122011218,0,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770529,1510642.00
