ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 15:15,2,4.629,ACTIVE,213.29,361.59,59.970,1484770504,"274151322000088","219011344069620",29.74,29.80,0,331.83,379.32,139.4,132.7,0.530,829670.6,829670.6,20994,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770530,1510643.00
01/18/2017 15:15,2,3.205,ACTIVE,214.19,434.93,59.965,1484770504,"274151322000068","219011344069620",40.87,34.00,0,417.49,468.89,132.5,125.9,0.504,719829.2,719829.2,21455,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770531,1510644.00
01/18/2017 15:15,2,4.244,ACTIVE,215.54,355.28,60.007,1484770504,"201051344001135","219011344069620",30.79,19.50,0,335.14,390.44,132.4,125.8,0.619,601095.6,601095.6,21357,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770532,1510645.00
01/18/2017 15:15,2,5.154,ACTIVE,216.45,361.29,59.996,1484770504,"201051344000594","219011344069620",30.18,24.80,0,336.64,400.96,157.5,150.1,0.703,617079.3,617079.3,21247,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770533,1510646.00
01/18/2017 15:15,2,4.256,ACTIVE,215.54,356.48,59.970,1484770504,"201051344001203","219011344069620",30.67,21.30,0,338.74,391.94,132.2,125.6,0.628,609448.6,609448.6,21358,0,0,0,L,1122011218,0,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770533,1510647.00
01/18/2017 15:15,2,4.662,ACTIVE,213.06,348.06,59.996,1484770504,"274151322000054","219011344069620",29.42,28.00,0,332.13,379.62,138.9,132.1,0.526,845866.6,845866.6,21074,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770534,1510648.00
01/18/2017 15:15,2,5.045,ACTIVE,217.35,359.78,59.970,1484770504,"201051344000867","219011344069620",30.59,21.00,0,337.54,399.46,156.4,149.1,0.707,603498.0,603498.0,21340,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770536,1510649.00
01/18/2017 15:15,2,4.094,ACTIVE,215.77,357.08,59.959,1484770504,"201051344001093","219011344069620",31.07,19.80,0,338.14,390.14,128.8,122.3,0.588,606439.4,606439.4,21277,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770537,1510650.00
01/18/2017 15:15,2,5.068,ACTIVE,217.80,363.09,60.007,1484770504,"201051344000900","219011344069620",31.13,17.00,0,337.24,404.57,159.9,152.4,0.734,622504.6,622504.6,20929,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770538,1510651.00
01/18/2017 15:15,2,5.014,ACTIVE,218.03,363.09,59.981,1484770504,"201051344000648","219011344069620",30.93,18.30,0,337.84,404.57,157.0,149.6,0.712,612070.3,612070.3,20913,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770539,1510652.00
01/18/2017 15:15,2,5.066,ACTIVE,218.03,362.49,59.986,1484770504,"201051344000569","219011344069620",30.97,18.30,0,337.54,404.27,158.9,151.5,0.734,622772.4,622772.4,20939,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770540,1510653.00
01/18/2017 15:15,2,5.070,ACTIVE,218.26,362.79,59.996,1484770504,"201051344000983","219011344069620",31.07,17.00,0,337.54,402.46,159.5,152.0,0.756,615598.6,615598.6,21064,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770540,1510654.00
01/18/2017 15:15,2,4.998,ACTIVE,218.26,361.89,59.991,1484770504,"201051344001158","219011344069620",30.57,18.30,0,338.74,403.67,154.6,147.3,0.716,604161.6,604161.6,21256,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770541,1510655.00
01/18/2017 15:15,2,5.082,ACTIVE,218.26,363.39,59.996,1484770504,"201051344000576","219011344069620",30.81,17.00,0,338.14,405.17,158.6,151.2,0.729,614739.1,614739.1,20963,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770542,1510656.00
01/18/2017 15:15,2,4.611,ACTIVE,213.29,346.86,60.002,1484770504,"274151322000087","219011344069620",30.02,44.80,0,332.13,378.42,140.1,133.3,0.535,817913.2,817913.2,21271,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484770543,1510657.00
01/18/2017 15:30,2,4.703,ACTIVE,217.35,359.18,60.002,1484771403,"201051344000645","219011344069620",30.53,18.00,0,338.74,398.86,145.4,138.4,0.676,614087.2,614087.2,20937,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771404,1510658.00
01/18/2017 15:30,2,4.160,ACTIVE,213.29,357.38,60.007,1484771403,"274151322000085","219011344069620",29.44,27.30,0,333.03,375.11,123.9,117.7,0.473,844576.3,844576.3,21081,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771405,1510659.00
01/18/2017 15:30,2,4.570,ACTIVE,217.13,359.48,59.975,1484771403,"201051344000633","219011344069620",30.71,20.00,0,337.24,397.35,142.2,135.4,0.672,603334.9,603334.9,21313,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771406,1510660.00
01/18/2017 15:30,2,4.506,ACTIVE,217.80,360.38,59.986,1484771403,"201051344000469","219011344069620",31.27,13.70,0,337.84,397.35,142.7,135.8,0.667,606148.3,606148.3,21289,0,0,0,L,1122011218,0,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771407,1510661.00
01/18/2017 15:30,2,3.723,ACTIVE,214.64,354.67,59.970,1484771403,"201051344000646","219011344069620",31.21,19.30,0,336.64,385.33,117.7,111.6,0.557,602162.7,602162.7,21273,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771408,1510662.00
01/18/2017 15:30,2,4.184,ACTIVE,213.29,360.69,59.975,1484771403,"274151322000052","219011344069620",30.36,30.80,0,332.43,376.62,128.5,122.1,0.495,872734.4,872734.4,20841,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771408,1510663.00
01/18/2017 15:30,2,3.904,ACTIVE,215.32,354.97,59.970,1484771403,"201051344000585","219011344069620",31.05,18.00,0,338.44,388.94,122.8,116.6,0.579,612701.5,612701.5,21334,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771409,1510664.00
01/18/2017 15:30,2,3.674,ACTIVE,214.41,352.57,60.012,1484771403,"201051344001230","219011344069620",31.13,19.00,0,333.63,382.63,115.8,109.9,0.544,605511.0,605511.0,21194,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771410,1510665.00
01/18/2017 15:30,2,3.762,ACTIVE,215.32,353.77,59.996,1484771403,"201051344000582","219011344069620",31.01,19.30,0,338.44,388.94,118.2,112.1,0.539,597441.3,597441.3,21306,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771411,1510666.00
01/18/2017 15:30,2,3.686,ACTIVE,214.64,353.17,59.986,1484771403,"201051344000955","219011344069620",31.23,18.70,0,336.04,383.53,116.7,110.7,0.552,612630.1,612630.1,21264,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771412,1510667.00
01/18/2017 15:30,2,2.832,ACTIVE,213.29,446.65,59.986,1484771403,"274151322000094","219011344069620",40.91,31.30,0,411.78,476.10,117.2,111.2,0.451,718849.8,718849.8,21558,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771413,1510668.00
01/18/2017 15:30,2,4.541,ACTIVE,217.80,360.08,60.002,1484771403,"201051344000579","219011344069620",30.69,20.00,0,338.44,399.46,141.2,134.4,0.663,621573.5,621573.5,21210,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771414,1510669.00
01/18/2017 15:30,2,3.777,ACTIVE,214.64,352.87,59.954,1484771403,"201051344000890","219011344069620",30.85,21.30,0,336.34,383.83,118.0,112.0,0.539,609597.2,609597.2,21335,0,0,0,L,1122011218,0,123.59,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771415,1510670.00
01/18/2017 15:30,2,3.717,ACTIVE,215.09,355.58,59.986,1484771403,"201051344000438","219011344069620",31.29,20.00,0,337.84,387.14,117.8,111.7,0.544,610660.2,610660.2,21346,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771416,1510671.00
01/18/2017 15:30,2,3.760,ACTIVE,215.09,360.38,59.991,1484771403,"201051344000417","219011344069620",20.06,19.80,0,318.00,390.44,76.4,71.8,0.645,594828.7,594828.7,21460,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771417,1510672.00
01/18/2017 15:30,2,4.221,ACTIVE,212.83,353.77,59.981,1484771403,"274151322000083","219011344069620",30.26,32.40,0,332.43,377.52,129.2,122.8,0.499,864375.0,864375.0,20877,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771418,1510673.00
01/18/2017 15:30,2,4.438,ACTIVE,213.96,356.78,59.975,1484771403,"274151322000076","219011344069620",31.07,32.80,0,333.93,379.02,139.5,132.7,0.544,921581.1,921581.1,20989,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771419,1510674.00
01/18/2017 15:30,2,4.539,ACTIVE,216.67,357.98,59.991,1484771403,"201051344000868","219011344069620",30.99,16.00,0,337.24,397.05,142.5,135.6,0.645,604671.6,604671.6,21302,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771419,1510675.00
01/18/2017 15:30,2,4.510,ACTIVE,213.06,364.59,59.981,1484771403,"274151322000095","219011344069620",30.71,33.50,0,332.13,379.62,140.1,133.3,0.530,912585.1,912585.1,21054,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771420,1510676.00
01/18/2017 15:30,2,4.594,ACTIVE,217.58,356.48,59.965,1484771403,"201051344000988","219011344069620",20.20,15.00,0,339.34,381.42,94.0,88.8,0.420,567312.9,567312.9,21334,0,0,0,L,1122011218,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771421,1510677.00
01/18/2017 15:30,2,3.857,ACTIVE,215.09,354.37,60.012,1484771403,"201051344001025","219011344069620",31.07,19.30,0,338.14,387.74,121.4,115.3,0.552,610870.9,610870.9,21365,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771422,1510678.00
01/18/2017 15:30,2,4.621,ACTIVE,217.80,361.29,60.012,1484771403,"201051344000458","219011344069620",31.03,18.00,0,338.14,397.35,145.2,138.2,0.685,614702.4,614702.4,21076,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771423,1510679.00
01/18/2017 15:30,2,4.623,ACTIVE,218.26,361.89,59.959,1484771403,"201051344000853","219011344069620",31.13,15.80,0,341.45,401.26,145.7,138.7,0.672,613365.7,613365.7,21009,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771424,1510680.00
01/18/2017 15:30,2,3.803,ACTIVE,214.64,354.37,59.959,1484771403,"201051344000685","219011344069620",30.91,19.50,0,338.14,387.74,119.0,112.9,0.575,609972.9,609972.9,21264,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771425,1510681.00
01/18/2017 15:30,2,3.850,ACTIVE,215.54,354.97,59.991,1484771403,"201051344000917","219011344069620",30.97,20.30,0,337.24,388.04,120.8,114.6,0.561,606960.3,606960.3,21277,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771426,1510682.00
01/18/2017 15:30,2,3.777,ACTIVE,214.87,355.28,59.959,1484771403,"201051344001145","219011344069620",31.25,18.70,0,337.84,387.44,119.5,113.4,0.552,612938.2,612938.2,21139,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771427,1510683.00
01/18/2017 15:30,2,3.850,ACTIVE,215.77,355.58,60.018,1484771403,"201051344000651","219011344069620",31.05,17.80,0,339.04,388.34,121.1,115.0,0.552,605499.2,605499.2,21309,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771428,1510684.00
01/18/2017 15:30,2,4.133,ACTIVE,213.06,353.17,59.991,1484771403,"274151322000088","219011344069620",29.96,26.80,0,331.83,376.01,125.4,119.1,0.473,829701.9,829701.9,20995,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771429,1510685.00
01/18/2017 15:30,2,2.879,ACTIVE,214.19,437.03,59.996,1484771403,"274151322000068","219011344069620",40.95,33.00,0,414.79,470.99,118.3,112.2,0.446,719858.9,719858.9,21456,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771430,1510686.00
01/18/2017 15:30,2,3.834,ACTIVE,215.09,353.47,59.959,1484771403,"201051344001135","219011344069620",30.63,19.00,0,338.14,385.63,119.0,113.0,0.557,601125.3,601125.3,21358,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771430,1510687.00
01/18/2017 15:30,2,4.582,ACTIVE,216.00,357.08,60.002,1484771403,"201051344000594","219011344069620",30.79,23.80,0,336.94,397.35,142.9,136.0,0.645,617115.0,617115.0,21248,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771431,1510688.00
01/18/2017 15:30,2,3.777,ACTIVE,215.54,354.67,59.996,1484771403,"201051344001203","219011344069620",31.17,19.50,0,339.04,387.44,119.2,113.2,0.561,609478.4,609478.4,21359,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771432,1510689.00
01/18/2017 15:30,2,4.201,ACTIVE,213.29,356.48,60.007,1484771403,"274151322000054","219011344069620",29.70,26.50,0,332.43,376.62,126.3,120.0,0.486,845898.1,845898.1,21075,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771433,1510690.00
01/18/2017 15:30,2,4.596,ACTIVE,217.13,359.48,59.996,1484771403,"201051344000867","219011344069620",30.51,19.00,0,337.24,394.95,142.1,135.2,0.654,603533.5,603533.5,21341,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771434,1510691.00
01/18/2017 15:30,2,3.672,ACTIVE,215.32,354.07,60.012,1484771403,"201051344001093","219011344069620",31.41,18.70,0,338.14,386.83,116.8,110.8,0.535,606468.5,606468.5,21278,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771435,1510692.00
01/18/2017 15:30,2,4.590,ACTIVE,217.58,361.29,59.970,1484771403,"201051344000900","219011344069620",31.39,15.50,0,336.94,397.96,145.9,138.9,0.676,622541.0,622541.0,20930,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771436,1510693.00
01/18/2017 15:30,2,4.545,ACTIVE,217.35,359.18,59.975,1484771403,"201051344000648","219011344069620",31.19,17.50,0,338.14,397.35,143.6,136.7,0.654,612106.0,612106.0,20914,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771437,1510694.00
01/18/2017 15:30,2,4.588,ACTIVE,217.58,359.48,60.012,1484771403,"201051344000569","219011344069620",31.25,17.30,0,337.84,396.75,145.3,138.3,0.676,622808.5,622808.5,20940,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771438,1510695.00
01/18/2017 15:30,2,4.584,ACTIVE,217.80,360.99,60.007,1484771403,"201051344000983","219011344069620",31.43,16.30,0,337.84,397.35,145.8,138.8,0.694,615634.9,615634.9,21065,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771439,1510696.00
01/18/2017 15:30,2,4.502,ACTIVE,217.80,360.38,60.007,1484771403,"201051344001158","219011344069620",30.99,17.30,0,337.84,396.15,141.3,134.4,0.658,604196.8,604196.8,21257,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771440,1510697.00
01/18/2017 15:30,2,4.598,ACTIVE,218.03,361.59,60.012,1484771403,"201051344000576","219011344069620",31.07,16.30,0,337.84,400.36,144.7,137.7,0.663,614775.2,614775.2,20964,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771441,1510698.00
01/18/2017 15:30,2,4.152,ACTIVE,213.29,361.29,59.991,1484771403,"274151322000087","219011344069620",30.36,42.80,0,332.43,375.71,127.6,121.2,0.468,817945.0,817945.0,21272,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484771442,1510699.00
01/18/2017 15:45,2,3.840,ACTIVE,216.67,357.08,59.959,1484772304,"201051344000645","219011344069620",30.85,16.70,0,338.14,392.25,120.0,113.9,0.530,614118.9,614118.9,20938,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772305,1510700.00
01/18/2017 15:45,2,3.416,ACTIVE,212.61,352.87,59.954,1484772304,"274151322000085","219011344069620",29.54,26.00,0,333.33,372.11,102.1,96.6,0.389,844603.3,844603.3,21082,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772306,1510701.00
01/18/2017 15:45,2,3.729,ACTIVE,216.22,356.48,59.944,1484772304,"201051344000633","219011344069620",31.09,18.70,0,336.94,391.34,117.5,111.4,0.570,603366.0,603366.0,21314,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772306,1510702.00
01/18/2017 15:45,2,3.729,ACTIVE,216.67,356.48,59.986,1484772304,"201051344000469","219011344069620",31.25,12.30,0,336.64,391.64,118.0,112.0,0.557,606179.6,606179.6,21290,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772307,1510703.00
01/18/2017 15:45,2,3.090,ACTIVE,213.96,350.17,59.986,1484772304,"201051344000646","219011344069620",31.01,18.70,0,334.84,379.92,97.1,91.8,0.455,602188.4,602188.4,21274,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772308,1510704.00
01/18/2017 15:45,2,3.449,ACTIVE,212.61,344.76,59.970,1484772304,"274151322000052","219011344069620",30.49,29.00,0,332.43,373.31,106.5,100.9,0.407,872762.6,872762.6,20842,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772309,1510705.00
01/18/2017 15:45,2,3.238,ACTIVE,214.64,352.27,59.933,1484772304,"201051344000585","219011344069620",31.13,17.00,0,337.54,384.43,102.1,96.7,0.477,612728.5,612728.5,21335,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772310,1510706.00
01/18/2017 15:45,2,3.045,ACTIVE,213.96,348.36,59.981,1484772304,"201051344001230","219011344069620",31.05,18.00,0,333.93,379.32,95.7,90.5,0.438,605536.4,605536.4,21195,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772311,1510707.00
01/18/2017 15:45,2,3.115,ACTIVE,215.09,351.67,59.922,1484772304,"201051344000582","219011344069620",31.01,18.00,0,337.84,384.43,97.8,92.5,0.451,597467.2,597467.2,21307,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772312,1510708.00
01/18/2017 15:45,2,3.023,ACTIVE,214.19,350.17,59.996,1484772304,"201051344000955","219011344069620",31.41,18.00,0,334.84,379.62,96.2,91.0,0.460,612655.7,612655.7,21265,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772313,1510709.00
01/18/2017 15:45,2,2.146,ACTIVE,212.61,461.68,59.970,1484772304,"274151322000094","219011344069620",43.12,30.00,0,419.00,474.00,95.2,90.0,0.367,718875.4,718875.4,21559,0,0,0,L,1151911521,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772314,1510710.00
01/18/2017 15:45,2,3.732,ACTIVE,216.90,357.08,59.954,1484772304,"201051344000579","219011344069620",31.05,18.70,0,338.44,391.34,117.4,111.4,0.552,621604.6,621604.6,21211,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772315,1510711.00
01/18/2017 15:45,2,3.057,ACTIVE,213.96,350.47,59.938,1484772304,"201051344000890","219011344069620",31.45,19.50,0,335.14,380.22,97.4,92.1,0.446,609623.0,609623.0,21336,0,0,0,L,1122011218,0,123.14,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772316,1510712.00
01/18/2017 15:45,2,3.061,ACTIVE,214.41,351.37,59.944,1484772304,"201051344000438","219011344069620",31.31,19.30,0,336.04,382.93,97.2,91.8,0.455,610686.0,610686.0,21347,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772316,1510713.00
01/18/2017 15:45,2,3.062,ACTIVE,214.41,357.08,59.928,1484772304,"201051344000417","219011344069620",20.30,17.30,0,336.04,392.85,63.0,58.8,0.530,594845.2,594845.2,21461,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772317,1510714.00
01/18/2017 15:45,2,3.467,ACTIVE,212.38,359.18,59.970,1484772304,"274151322000083","219011344069620",30.43,29.80,0,332.13,373.91,106.8,101.2,0.424,864403.3,864403.3,20878,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772318,1510715.00
01/18/2017 15:45,2,3.633,ACTIVE,213.29,347.16,59.970,1484772304,"274151322000076","219011344069620",31.39,30.30,0,334.54,376.31,115.4,109.5,0.451,921611.7,921611.7,20990,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772319,1510716.00
01/18/2017 15:45,2,3.762,ACTIVE,215.77,354.97,59.970,1484772304,"201051344000868","219011344069620",30.85,14.70,0,338.44,391.64,117.5,111.5,0.535,604702.8,604702.8,21303,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772320,1510717.00
01/18/2017 15:45,2,3.678,ACTIVE,212.83,359.18,59.949,1484772304,"274151322000095","219011344069620",31.03,30.30,0,332.13,376.01,115.4,109.5,0.438,912615.8,912615.8,21055,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772321,1510718.00
01/18/2017 15:45,2,3.771,ACTIVE,216.67,363.69,59.959,1484772304,"201051344000988","219011344069620",20.26,13.70,0,321.91,397.66,77.4,72.8,0.641,567333.3,567333.3,21335,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772322,1510719.00
01/18/2017 15:45,2,3.158,ACTIVE,214.64,351.67,59.986,1484772304,"201051344001025","219011344069620",31.09,18.30,0,335.74,382.03,99.6,94.2,0.455,610897.3,610897.3,21366,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772323,1510720.00
01/18/2017 15:45,2,3.766,ACTIVE,216.67,357.08,59.981,1484772304,"201051344000458","219011344069620",31.37,17.30,0,338.74,391.94,119.7,113.6,0.570,614734.2,614734.2,21077,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772324,1510721.00
01/18/2017 15:45,2,3.783,ACTIVE,217.13,357.08,59.938,1484772304,"201051344000853","219011344069620",31.33,14.30,0,339.34,394.95,120.0,113.9,0.561,613397.6,613397.6,21010,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772325,1510722.00
01/18/2017 15:45,2,3.059,ACTIVE,214.41,351.67,59.975,1484772304,"201051344000685","219011344069620",31.35,18.30,0,335.74,382.33,97.0,91.7,0.460,609998.7,609998.7,21265,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772326,1510723.00
01/18/2017 15:45,2,3.137,ACTIVE,214.87,351.67,59.986,1484772304,"201051344000917","219011344069620",31.09,19.30,0,336.64,383.83,98.8,93.5,0.460,606986.5,606986.5,21278,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772327,1510724.00
01/18/2017 15:45,2,3.082,ACTIVE,214.41,351.07,59.981,1484772304,"201051344001145","219011344069620",31.39,18.00,0,336.34,382.63,98.0,92.6,0.455,612964.3,612964.3,21140,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772328,1510725.00
01/18/2017 15:45,2,3.137,ACTIVE,215.09,352.27,59.981,1484772304,"201051344000651","219011344069620",31.11,17.50,0,338.44,384.13,98.8,93.5,0.451,605525.5,605525.5,21310,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772328,1510726.00
01/18/2017 15:45,2,3.344,ACTIVE,212.38,347.76,59.965,1484772304,"274151322000088","219011344069620",30.26,25.00,0,332.73,372.71,102.4,96.9,0.380,829729.2,829729.2,20996,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772329,1510727.00
01/18/2017 15:45,2,2.344,ACTIVE,213.51,436.73,59.959,1484772304,"274151322000068","219011344069620",41.03,31.00,0,418.39,473.10,97.3,92.0,0.367,719884.8,719884.8,21457,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772330,1510728.00
01/18/2017 15:45,2,3.094,ACTIVE,214.41,350.47,59.996,1484772304,"201051344001135","219011344069620",30.85,17.80,0,335.44,381.42,96.7,91.4,0.451,601151.2,601151.2,21359,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772331,1510729.00
01/18/2017 15:45,2,3.705,ACTIVE,215.32,353.77,59.949,1484772304,"201051344000594","219011344069620",30.95,22.30,0,338.14,392.25,116.2,110.2,0.526,617146.1,617146.1,21249,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772332,1510730.00
01/18/2017 15:45,2,3.049,ACTIVE,214.64,350.77,59.933,1484772304,"201051344001203","219011344069620",31.09,18.70,0,338.14,383.83,96.0,90.8,0.464,609504.3,609504.3,21360,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772333,1510731.00
01/18/2017 15:45,2,3.385,ACTIVE,212.61,351.37,59.944,1484772304,"274151322000054","219011344069620",29.88,24.50,0,332.73,373.61,102.4,96.9,0.380,845925.6,845925.6,21076,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772334,1510732.00
01/18/2017 15:45,2,3.623,ACTIVE,216.00,354.97,59.986,1484772304,"201051344000867","219011344069620",31.21,18.00,0,339.04,391.04,114.6,108.7,0.526,603564.4,603564.4,21342,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772335,1510733.00
01/18/2017 15:45,2,2.939,ACTIVE,214.64,351.37,59.933,1484772304,"201051344001093","219011344069620",31.35,17.50,0,335.74,382.33,93.4,88.2,0.424,606493.7,606493.7,21279,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772336,1510734.00
01/18/2017 15:45,2,3.686,ACTIVE,216.00,355.58,59.922,1484772304,"201051344000900","219011344069620",31.27,15.00,0,337.54,392.25,116.7,110.7,0.530,622572.7,622572.7,20931,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772337,1510735.00
01/18/2017 15:45,2,3.684,ACTIVE,216.22,354.07,59.991,1484772304,"201051344000648","219011344069620",30.87,16.70,0,338.44,391.94,115.2,109.2,0.530,612137.2,612137.2,20915,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772337,1510736.00
01/18/2017 15:45,2,3.670,ACTIVE,216.22,354.07,59.959,1484772304,"201051344000569","219011344069620",31.21,16.00,0,338.14,391.94,116.0,110.0,0.535,622840.0,622840.0,20941,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772338,1510737.00
01/18/2017 15:45,2,3.666,ACTIVE,216.22,354.97,59.970,1484772304,"201051344000983","219011344069620",31.39,15.80,0,337.54,393.75,116.5,110.5,0.557,615666.6,615666.6,21066,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772339,1510738.00
01/18/2017 15:45,2,3.598,ACTIVE,216.45,354.37,59.959,1484772304,"201051344001158","219011344069620",30.85,16.30,0,338.44,391.34,112.4,106.6,0.530,604227.4,604227.4,21258,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772340,1510739.00
01/18/2017 15:45,2,3.639,ACTIVE,216.45,357.38,59.944,1484772304,"201051344000576","219011344069620",31.27,15.50,0,338.14,392.55,115.2,109.3,0.513,614806.5,614806.5,20965,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772341,1510740.00
01/18/2017 15:45,2,3.273,ACTIVE,212.61,344.45,59.949,1484772304,"274151322000087","219011344069620",30.55,40.20,0,332.13,372.41,101.2,95.8,0.371,817972.6,817972.6,21273,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484772342,1510741.00
01/18/2017 16:00,2,3.383,ACTIVE,217.13,355.88,59.965,1484773203,"201051344000645","219011344069620",30.85,15.80,0,339.34,384.43,105.7,100.1,0.477,614145.1,614145.1,20939,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773204,1510742.00
01/18/2017 16:00,2,2.988,ACTIVE,213.51,344.45,59.986,1484773203,"274151322000085","219011344069620",29.68,23.80,0,334.54,366.40,89.9,84.8,0.340,844625.5,844625.5,21083,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773205,1510743.00
01/18/2017 16:00,2,3.307,ACTIVE,216.67,355.88,59.991,1484773203,"201051344000633","219011344069620",30.87,18.00,0,337.24,384.43,103.4,97.8,0.486,603391.6,603391.6,21315,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773206,1510744.00
01/18/2017 16:00,2,3.285,ACTIVE,216.90,354.97,59.970,1484773203,"201051344000469","219011344069620",31.13,12.00,0,338.74,384.73,103.6,98.1,0.477,606205.3,606205.3,21291,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773206,1510745.00
01/18/2017 16:00,2,2.699,ACTIVE,214.19,349.26,59.928,1484773203,"201051344000646","219011344069620",30.75,17.30,0,334.54,373.31,84.1,79.3,0.393,602209.3,602209.3,21275,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773207,1510746.00
01/18/2017 16:00,2,2.992,ACTIVE,213.06,348.66,59.996,1484773203,"274151322000052","219011344069620",30.71,26.80,0,333.63,368.20,93.1,87.9,0.358,872785.7,872785.7,20843,0,0,0,L,1151911521,0,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773208,1510747.00
01/18/2017 16:00,2,2.807,ACTIVE,214.87,350.77,59.970,1484773203,"201051344000585","219011344069620",31.33,16.70,0,335.14,374.81,89.1,84.1,0.415,612750.6,612750.6,21336,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773209,1510748.00
01/18/2017 16:00,2,2.646,ACTIVE,214.19,348.36,59.986,1484773203,"201051344001230","219011344069620",30.95,17.30,0,332.43,373.31,83.0,78.2,0.389,605557.0,605557.0,21196,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773210,1510749.00
01/18/2017 16:00,2,2.717,ACTIVE,215.09,350.17,59.996,1484773203,"201051344000582","219011344069620",30.91,17.30,0,335.14,374.51,85.1,80.2,0.389,597488.4,597488.4,21308,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773211,1510750.00
01/18/2017 16:00,2,2.660,ACTIVE,214.19,349.86,59.996,1484773203,"201051344000955","219011344069620",30.83,17.80,0,334.54,372.11,83.1,78.3,0.389,612676.4,612676.4,21266,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773212,1510751.00
01/18/2017 16:00,2,1.869,ACTIVE,213.29,456.27,59.975,1484773203,"274151322000094","219011344069620",43.20,28.30,0,419.60,475.50,81.4,76.6,0.301,718896.1,718896.1,21560,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773213,1510752.00
01/18/2017 16:00,2,3.273,ACTIVE,216.90,355.58,59.991,1484773203,"201051344000579","219011344069620",31.05,17.50,0,339.34,383.53,102.9,97.4,0.477,621630.2,621630.2,21212,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773214,1510753.00
01/18/2017 16:00,2,2.688,ACTIVE,214.19,348.96,59.949,1484773203,"201051344000890","219011344069620",30.99,19.00,0,334.84,373.31,84.5,79.6,0.389,609644.2,609644.2,21337,0,0,0,L,1122011218,0,123.36,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773215,1510754.00
01/18/2017 16:00,2,2.639,ACTIVE,214.64,350.47,60.028,1484773203,"201051344000438","219011344069620",31.39,17.80,0,335.74,373.91,84.0,79.2,0.393,610707.0,610707.0,21348,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773216,1510755.00
01/18/2017 16:00,2,2.658,ACTIVE,214.41,353.17,59.970,1484773203,"201051344000417","219011344069620",20.26,15.80,0,334.84,382.33,54.6,50.7,0.455,594858.7,594858.7,21462,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773216,1510756.00
01/18/2017 16:00,2,2.979,ACTIVE,213.06,345.96,59.975,1484773203,"274151322000083","219011344069620",30.71,28.30,0,333.93,367.90,92.6,87.5,0.367,864426.5,864426.5,20879,0,0,0,L,1151911521,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773217,1510757.00
01/18/2017 16:00,2,3.180,ACTIVE,213.96,358.28,59.996,1484773203,"274151322000076","219011344069620",31.13,27.80,0,334.54,369.40,100.1,94.7,0.389,921636.8,921636.8,20991,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773218,1510758.00
01/18/2017 16:00,2,3.268,ACTIVE,216.22,354.37,59.991,1484773203,"201051344000868","219011344069620",30.87,14.00,0,338.74,383.23,102.2,96.8,0.464,604728.4,604728.4,21304,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773219,1510759.00
01/18/2017 16:00,2,3.203,ACTIVE,213.06,357.68,59.970,1484773203,"274151322000095","219011344069620",30.93,28.30,0,333.33,370.00,100.5,95.1,0.380,912641.0,912641.0,21056,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773220,1510760.00
01/18/2017 16:00,2,3.242,ACTIVE,216.67,361.29,59.965,1484773203,"201051344000988","219011344069620",20.52,11.70,0,331.83,397.66,67.4,63.1,0.561,567350.1,567350.1,21336,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773221,1510761.00
01/18/2017 16:00,2,2.715,ACTIVE,214.64,349.86,59.991,1484773203,"201051344001025","219011344069620",31.35,17.80,0,335.44,373.91,86.2,81.2,0.389,610919.0,610919.0,21367,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773222,1510762.00
01/18/2017 16:00,2,3.291,ACTIVE,217.58,357.08,59.986,1484773203,"201051344000853","219011344069620",31.37,14.70,0,339.04,384.73,104.6,99.0,0.482,613423.9,613423.9,21011,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773224,1510763.00
01/18/2017 16:00,2,2.666,ACTIVE,214.41,349.56,59.981,1484773203,"201051344000685","219011344069620",31.13,17.30,0,335.44,373.61,84.1,79.2,0.402,610019.8,610019.8,21266,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773225,1510764.00
01/18/2017 16:00,2,2.713,ACTIVE,214.87,350.17,59.965,1484773203,"201051344000917","219011344069620",31.15,17.50,0,334.84,374.81,85.6,80.7,0.398,607008.0,607008.0,21279,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773226,1510765.00
01/18/2017 16:00,2,2.689,ACTIVE,214.41,350.17,59.954,1484773203,"201051344001145","219011344069620",31.21,16.70,0,336.04,374.21,85.0,80.1,0.389,612985.6,612985.6,21141,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773227,1510766.00
01/18/2017 16:00,2,2.727,ACTIVE,214.87,350.17,59.922,1484773203,"201051344000651","219011344069620",31.07,16.30,0,337.84,374.21,85.8,80.9,0.389,605547.1,605547.1,21311,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773228,1510767.00
01/18/2017 16:00,2,2.902,ACTIVE,213.06,352.27,59.975,1484773203,"274151322000088","219011344069620",30.32,23.50,0,333.93,367.00,89.0,84.0,0.331,829751.6,829751.6,20997,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773228,1510768.00
01/18/2017 16:00,2,1.854,ACTIVE,214.19,463.48,59.986,1484773203,"274151322000068","219011344069620",43.38,29.00,0,418.09,489.63,81.4,76.6,0.305,719905.9,719905.9,21458,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773229,1510769.00
01/18/2017 16:00,2,2.689,ACTIVE,214.64,348.66,59.928,1484773203,"201051344001135","219011344069620",30.85,16.30,0,334.24,372.41,84.2,79.3,0.389,601172.3,601172.3,21360,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773230,1510770.00
01/18/2017 16:00,2,3.281,ACTIVE,215.77,354.37,59.954,1484773203,"201051344000594","219011344069620",30.75,21.00,0,337.84,383.23,102.2,96.7,0.468,617171.8,617171.8,21250,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773231,1510771.00
01/18/2017 16:00,2,2.668,ACTIVE,214.64,349.56,59.981,1484773203,"201051344001203","219011344069620",31.01,17.00,0,336.94,374.21,83.8,79.0,0.393,609525.3,609525.3,21361,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773232,1510772.00
01/18/2017 16:00,2,2.975,ACTIVE,212.83,344.76,59.949,1484773203,"274151322000054","219011344069620",30.06,24.00,0,333.93,366.70,90.5,85.4,0.340,845948.2,845948.2,21077,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773233,1510773.00
01/18/2017 16:00,2,3.203,ACTIVE,216.45,353.47,59.991,1484773203,"201051344000867","219011344069620",31.29,17.00,0,338.74,382.33,101.5,96.0,0.464,603589.8,603589.8,21343,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773234,1510774.00
01/18/2017 16:00,2,2.592,ACTIVE,214.64,349.56,59.933,1484773203,"201051344001093","219011344069620",31.17,16.00,0,335.44,372.71,81.8,77.0,0.362,606514.3,606514.3,21280,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773235,1510775.00
01/18/2017 16:00,2,3.238,ACTIVE,216.45,354.67,59.954,1484773203,"201051344000900","219011344069620",31.63,14.00,0,338.74,383.83,103.7,98.2,0.468,622598.6,622598.6,20932,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773236,1510776.00
01/18/2017 16:00,2,3.297,ACTIVE,216.67,355.58,59.970,1484773203,"201051344000648","219011344069620",30.89,15.30,0,339.34,383.83,103.2,97.7,0.464,612163.0,612163.0,20916,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773237,1510777.00
01/18/2017 16:00,2,3.279,ACTIVE,216.67,355.58,59.933,1484773203,"201051344000569","219011344069620",31.25,15.30,0,338.74,383.23,103.8,98.2,0.482,622866.0,622866.0,20942,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773238,1510778.00
01/18/2017 16:00,2,3.314,ACTIVE,216.90,354.67,59.970,1484773203,"201051344000983","219011344069620",31.23,15.00,0,339.04,384.43,104.8,99.2,0.491,615692.8,615692.8,21067,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773239,1510779.00
01/18/2017 16:00,2,3.240,ACTIVE,216.90,353.77,59.970,1484773203,"201051344001158","219011344069620",30.79,15.00,0,339.34,383.23,101.0,95.6,0.473,604252.6,604252.6,21259,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773240,1510780.00
01/18/2017 16:00,2,3.256,ACTIVE,217.13,356.48,59.959,1484773203,"201051344000576","219011344069620",31.39,14.70,0,338.44,383.53,103.5,98.0,0.473,614832.4,614832.4,20966,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773241,1510781.00
01/18/2017 16:00,2,2.965,ACTIVE,213.51,345.96,59.965,1484773203,"274151322000087","219011344069620",30.20,38.00,0,333.33,365.80,90.7,85.6,0.331,817995.3,817995.3,21274,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773242,1510782.00
01/18/2017 16:00,2,3.346,ACTIVE,216.67,353.17,59.965,1484773203,"201051344000458","219011344069620",30.89,16.00,0,338.44,379.32,104.7,99.1,0.495,614760.9,614760.9,21079,0,0,0,L,1122011218,1,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484773243,1510783.00
01/18/2017 16:15,2,2.713,ACTIVE,216.22,352.27,59.991,1484774103,"201051344000645","219011344069620",30.73,15.00,0,338.44,380.22,84.5,79.6,0.380,614168.6,614168.6,20940,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774104,1510784.00
