ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 16:15,2,2.367,ACTIVE,213.06,353.47,59.981,1484774103,"274151322000085","219011344069620",29.90,21.50,0,330.03,379.32,71.7,67.3,0.491,844645.4,844645.4,21084,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774105,1510785.00
01/18/2017 16:15,2,2.627,ACTIVE,215.77,352.87,59.975,1484774103,"201051344000633","219011344069620",31.05,16.30,0,338.74,379.92,82.6,77.8,0.384,603414.6,603414.6,21316,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774106,1510786.00
01/18/2017 16:15,2,2.600,ACTIVE,216.00,351.37,59.991,1484774103,"201051344000469","219011344069620",31.43,11.30,0,337.54,380.22,82.7,77.9,0.389,606228.4,606228.4,21292,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774107,1510787.00
01/18/2017 16:15,2,2.113,ACTIVE,213.74,357.38,59.917,1484774103,"201051344000646","219011344069620",31.17,15.30,0,319.21,391.04,66.7,62.4,0.552,602227.8,602227.8,21276,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774108,1510788.00
01/18/2017 16:15,2,2.395,ACTIVE,212.61,357.38,59.981,1484774103,"274151322000052","219011344069620",30.61,24.30,0,329.13,378.42,74.2,69.7,0.526,872806.3,872806.3,20844,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774109,1510789.00
01/18/2017 16:15,2,2.236,ACTIVE,214.19,359.18,60.028,1484774103,"201051344000585","219011344069620",31.39,14.70,0,319.51,394.35,71.1,66.7,0.583,612770.4,612770.4,21337,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774109,1510790.00
01/18/2017 16:15,2,2.070,ACTIVE,213.74,356.78,60.023,1484774103,"201051344001230","219011344069620",31.29,14.70,0,317.70,388.94,65.7,61.4,0.539,605575.3,605575.3,21197,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774110,1510791.00
01/18/2017 16:15,2,2.166,ACTIVE,214.41,358.88,59.996,1484774103,"201051344000582","219011344069620",30.83,15.00,0,321.91,395.85,67.6,63.3,0.548,597507.3,597507.3,21309,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774111,1510792.00
01/18/2017 16:15,2,2.088,ACTIVE,213.51,357.38,59.907,1484774103,"201051344000955","219011344069620",31.25,15.50,0,319.51,388.94,66.1,61.9,0.552,612694.8,612694.8,21267,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774112,1510793.00
01/18/2017 16:15,2,1.568,ACTIVE,212.83,455.67,59.933,1484774103,"274151322000094","219011344069620",41.73,24.80,0,412.98,486.02,66.3,62.1,0.468,718914.7,718914.7,21561,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774113,1510794.00
01/18/2017 16:15,2,2.641,ACTIVE,216.00,351.67,59.986,1484774103,"201051344000579","219011344069620",30.97,16.70,0,339.65,379.92,82.9,78.1,0.389,621653.3,621653.3,21213,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774114,1510795.00
01/18/2017 16:15,2,2.123,ACTIVE,213.74,357.08,59.901,1484774103,"201051344000890","219011344069620",31.41,16.30,0,319.51,390.14,67.5,63.3,0.544,609662.9,609662.9,21338,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774115,1510796.00
01/18/2017 16:15,2,2.100,ACTIVE,214.19,358.88,59.954,1484774103,"201051344000438","219011344069620",31.47,15.80,0,319.21,394.05,67.0,62.8,0.561,610725.6,610725.6,21349,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774116,1510797.00
01/18/2017 16:15,2,2.127,ACTIVE,214.19,352.27,59.901,1484774103,"201051344000417","219011344069620",20.32,14.70,0,335.44,376.92,43.8,40.3,0.358,594870.7,594870.7,21463,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774117,1510798.00
01/18/2017 16:15,2,2.383,ACTIVE,212.38,354.37,59.970,1484774103,"274151322000083","219011344069620",30.81,25.00,0,330.03,379.02,74.4,69.9,0.526,864447.3,864447.3,20880,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774118,1510799.00
01/18/2017 16:15,2,2.566,ACTIVE,213.51,345.66,59.970,1484774103,"274151322000076","219011344069620",31.11,25.50,0,335.74,367.30,80.8,76.1,0.309,921659.4,921659.4,20992,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774119,1510800.00
01/18/2017 16:15,2,2.596,ACTIVE,215.32,350.47,59.975,1484774103,"201051344000868","219011344069620",31.33,13.70,0,339.04,379.62,82.4,77.6,0.367,604751.4,604751.4,21305,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774119,1510801.00
01/18/2017 16:15,2,2.555,ACTIVE,212.61,347.76,59.959,1484774103,"274151322000095","219011344069620",31.27,26.30,0,334.24,366.70,80.9,76.2,0.301,912663.5,912663.5,21057,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774120,1510802.00
01/18/2017 16:15,2,2.650,ACTIVE,215.77,356.78,59.996,1484774103,"201051344000988","219011344069620",20.34,11.00,0,334.54,391.34,54.7,50.8,0.455,567365.1,567365.1,21337,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774121,1510803.00
01/18/2017 16:15,2,2.211,ACTIVE,213.96,357.98,59.922,1484774103,"201051344001025","219011344069620",30.81,15.00,0,321.01,394.35,69.1,64.8,0.566,610938.2,610938.2,21368,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774122,1510804.00
01/18/2017 16:15,2,2.684,ACTIVE,216.00,351.07,59.965,1484774103,"201051344000458","219011344069620",31.13,15.30,0,339.65,380.22,84.5,79.7,0.398,614783.9,614783.9,21080,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774123,1510805.00
01/18/2017 16:15,2,2.662,ACTIVE,216.45,353.17,59.970,1484774103,"201051344000853","219011344069620",31.33,14.30,0,340.25,380.82,84.5,79.7,0.389,613447.4,613447.4,21012,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774124,1510806.00
01/18/2017 16:15,2,2.121,ACTIVE,213.96,358.58,59.981,1484774103,"201051344000685","219011344069620",31.33,15.30,0,319.21,393.45,67.3,63.0,0.566,610038.5,610038.5,21267,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774125,1510807.00
01/18/2017 16:15,2,2.174,ACTIVE,214.41,359.78,60.023,1484774103,"201051344000917","219011344069620",31.17,15.80,0,320.41,395.85,68.6,64.3,0.575,607027.1,607027.1,21280,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774126,1510808.00
01/18/2017 16:15,2,2.158,ACTIVE,214.19,358.88,59.954,1484774103,"201051344001145","219011344069620",31.07,15.00,0,320.11,394.05,68.0,63.7,0.552,613004.5,613004.5,21142,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774127,1510809.00
01/18/2017 16:15,2,2.189,ACTIVE,214.41,359.78,59.901,1484774103,"201051344000651","219011344069620",30.99,14.30,0,323.11,395.85,68.8,64.5,0.557,605566.2,605566.2,21312,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774127,1510810.00
01/18/2017 16:15,2,2.338,ACTIVE,212.16,359.48,59.981,1484774103,"274151322000088","219011344069620",30.16,21.30,0,328.82,379.02,71.4,67.0,0.482,829771.5,829771.5,20998,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774128,1510811.00
01/18/2017 16:15,2,1.559,ACTIVE,213.51,452.36,59.981,1484774103,"274151322000068","219011344069620",42.50,25.30,0,416.89,491.43,67.0,62.7,0.446,719924.6,719924.6,21459,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774129,1510812.00
01/18/2017 16:15,2,2.145,ACTIVE,213.96,358.58,59.981,1484774103,"201051344001135","219011344069620",31.01,14.70,0,319.81,391.04,67.4,63.1,0.557,601191.1,601191.1,21361,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774130,1510813.00
01/18/2017 16:15,2,2.641,ACTIVE,215.09,350.47,59.928,1484774103,"201051344000594","219011344069620",30.87,19.50,0,337.84,380.22,82.6,77.8,0.371,617194.8,617194.8,21251,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774131,1510814.00
01/18/2017 16:15,2,2.111,ACTIVE,214.64,359.48,59.965,1484774103,"201051344001203","219011344069620",31.17,15.30,0,321.31,394.95,66.7,62.5,0.552,609544.0,609544.0,21362,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774132,1510815.00
01/18/2017 16:15,2,2.377,ACTIVE,212.83,350.47,59.986,1484774103,"274151322000054","219011344069620",30.20,20.70,0,329.73,379.32,72.7,68.2,0.491,845968.5,845968.5,21078,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774133,1510816.00
01/18/2017 16:15,2,2.590,ACTIVE,215.77,350.47,60.002,1484774103,"201051344000867","219011344069620",31.15,16.00,0,338.44,379.32,81.8,77.0,0.367,603612.6,603612.6,21344,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774134,1510817.00
01/18/2017 16:15,2,2.053,ACTIVE,214.41,358.28,60.018,1484774103,"201051344001093","219011344069620",31.23,14.30,0,321.61,393.15,65.0,60.8,0.513,606532.4,606532.4,21281,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774135,1510818.00
01/18/2017 16:15,2,2.602,ACTIVE,215.77,351.97,59.991,1484774103,"201051344000900","219011344069620",31.43,13.70,0,338.74,380.82,82.8,78.0,0.380,622621.9,622621.9,20933,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774136,1510819.00
01/18/2017 16:15,2,2.639,ACTIVE,216.00,351.67,59.965,1484774103,"201051344000648","219011344069620",30.87,14.70,0,339.34,380.22,82.5,77.7,0.376,612186.1,612186.1,20917,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774137,1510820.00
01/18/2017 16:15,2,2.619,ACTIVE,216.00,351.67,60.023,1484774103,"201051344000569","219011344069620",31.19,14.70,0,339.04,380.22,82.8,77.9,0.384,622889.2,622889.2,20943,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774138,1510821.00
01/18/2017 16:15,2,2.611,ACTIVE,216.00,351.97,59.949,1484774103,"201051344000983","219011344069620",31.57,13.70,0,338.74,380.82,83.5,78.7,0.393,615716.2,615716.2,21068,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774139,1510822.00
01/18/2017 16:15,2,2.602,ACTIVE,216.22,351.07,59.981,1484774103,"201051344001158","219011344069620",30.55,13.70,0,339.34,379.62,80.5,75.8,0.376,604275.2,604275.2,21260,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774140,1510823.00
01/18/2017 16:15,2,2.602,ACTIVE,216.45,353.17,60.012,1484774103,"201051344000576","219011344069620",31.25,13.70,0,339.34,380.52,82.3,77.5,0.376,614855.5,614855.5,20967,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774141,1510824.00
01/18/2017 16:15,2,2.318,ACTIVE,213.29,351.07,59.970,1484774103,"274151322000087","219011344069620",30.51,34.50,0,331.23,379.02,71.7,67.3,0.468,818015.5,818015.5,21275,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484774142,1510825.00
01/18/2017 16:30,2,1.834,ACTIVE,215.32,356.48,59.981,1484775003,"201051344000645","219011344069620",30.83,12.00,0,321.91,396.15,57.3,53.4,0.446,614185.1,614185.1,20941,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775004,1510826.00
01/18/2017 16:30,2,1.070,ACTIVE,212.38,362.49,59.970,1484775003,"274151322000085","219011344069620",33.10,17.50,0,335.14,376.62,35.9,32.7,0.234,844658.7,844658.7,21085,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775005,1510827.00
01/18/2017 16:30,2,1.783,ACTIVE,215.09,357.08,59.959,1484775003,"201051344000633","219011344069620",31.03,13.30,0,318.91,397.66,56.0,52.2,0.464,603430.7,603430.7,21317,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775006,1510828.00
01/18/2017 16:30,2,1.773,ACTIVE,215.09,356.78,59.959,1484775003,"201051344000469","219011344069620",31.19,9.30,0,319.21,396.45,56.1,52.2,0.460,606244.5,606244.5,21293,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775007,1510829.00
01/18/2017 16:30,2,1.436,ACTIVE,212.83,351.97,59.928,1484775003,"201051344000646","219011344069620",30.93,13.00,0,335.44,385.03,45.0,41.5,0.367,602240.7,602240.7,21277,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775008,1510830.00
01/18/2017 16:30,2,1.605,ACTIVE,212.38,344.76,59.965,1484775003,"274151322000052","219011344069620",30.77,19.80,0,335.44,377.52,50.0,46.3,0.336,872820.7,872820.7,20845,0,0,0,L,1151911521,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775009,1510831.00
01/18/2017 16:30,2,1.545,ACTIVE,213.51,353.17,59.938,1484775003,"201051344000585","219011344069620",30.91,12.30,0,335.44,391.34,48.4,44.8,0.389,612784.3,612784.3,21338,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775010,1510832.00
01/18/2017 16:30,2,1.400,ACTIVE,213.06,350.77,59.991,1484775003,"201051344001230","219011344069620",30.97,12.30,0,333.93,382.93,44.0,40.5,0.358,605588.0,605588.0,21198,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775011,1510833.00
01/18/2017 16:30,2,1.453,ACTIVE,213.96,352.87,59.970,1484775003,"201051344000582","219011344069620",31.09,12.30,0,336.64,390.44,45.8,42.2,0.354,597520.4,597520.4,21310,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775012,1510834.00
01/18/2017 16:30,2,1.428,ACTIVE,212.83,350.47,59.949,1484775003,"201051344000955","219011344069620",30.85,13.00,0,334.54,384.13,44.6,41.2,0.358,612707.7,612707.7,21268,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775012,1510835.00
01/18/2017 16:30,2,0.898,ACTIVE,212.38,459.27,59.954,1484775003,"274151322000094","219011344069620",43.65,21.00,0,336.04,475.20,39.8,36.5,0.265,718927.4,718927.4,21562,0,0,0,L,1151911521,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775013,1510836.00
01/18/2017 16:30,2,1.799,ACTIVE,214.87,357.38,59.949,1484775003,"201051344000579","219011344069620",31.13,13.30,0,321.31,397.66,56.7,52.8,0.464,621669.5,621669.5,21214,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775014,1510837.00
01/18/2017 16:30,2,1.469,ACTIVE,213.06,351.07,59.959,1484775003,"201051344000890","219011344069620",30.89,14.00,0,335.44,385.63,46.0,42.4,0.358,609676.0,609676.0,21339,0,0,0,L,1122011218,0,122.68,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775015,1510838.00
01/18/2017 16:30,2,1.426,ACTIVE,213.29,351.97,59.922,1484775003,"201051344000438","219011344069620",31.49,13.70,0,336.64,387.14,45.5,42.0,0.362,610738.6,610738.6,21350,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775016,1510839.00
01/18/2017 16:30,2,1.469,ACTIVE,213.29,347.46,59.981,1484775003,"201051344000417","219011344069620",20.10,13.00,0,336.64,371.21,29.9,26.9,0.234,594879.0,594879.0,21464,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775017,1510840.00
01/18/2017 16:30,2,1.297,ACTIVE,211.93,358.58,59.970,1484775003,"274151322000083","219011344069620",32.82,20.00,0,334.54,377.52,43.1,39.7,0.305,864461.5,864461.5,20881,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775018,1510841.00
01/18/2017 16:30,2,1.723,ACTIVE,212.83,354.67,59.954,1484775003,"274151322000076","219011344069620",31.37,20.00,0,330.63,380.22,54.8,51.0,0.380,921675.1,921675.1,20993,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775019,1510842.00
01/18/2017 16:30,2,1.773,ACTIVE,214.64,357.08,59.965,1484775003,"201051344000868","219011344069620",31.21,10.70,0,320.71,394.95,56.1,52.2,0.446,604767.4,604767.4,21306,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775020,1510843.00
01/18/2017 16:30,2,1.166,ACTIVE,212.16,377.82,59.954,1484775003,"274151322000095","219011344069620",34.19,20.00,0,329.43,383.83,40.4,37.1,0.265,912678.8,912678.8,21058,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775021,1510844.00
01/18/2017 16:30,2,1.814,ACTIVE,214.87,354.37,59.970,1484775003,"201051344000988","219011344069620",20.30,9.70,0,336.64,382.63,37.3,34.1,0.305,567375.5,567375.5,21338,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775022,1510845.00
01/18/2017 16:30,2,1.492,ACTIVE,213.29,352.27,59.944,1484775003,"201051344001025","219011344069620",31.27,12.30,0,335.74,387.44,47.2,43.6,0.376,610951.5,610951.5,21369,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775023,1510846.00
01/18/2017 16:30,2,1.844,ACTIVE,214.87,356.78,59.944,1484775003,"201051344000458","219011344069620",31.13,12.30,0,321.61,396.15,58.2,54.2,0.464,614800.4,614800.4,21081,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775023,1510847.00
01/18/2017 16:30,2,1.812,ACTIVE,215.54,358.58,59.959,1484775003,"201051344000853","219011344069620",31.55,10.70,0,324.02,394.35,58.0,54.0,0.451,613463.8,613463.8,21013,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775024,1510848.00
01/18/2017 16:30,2,1.461,ACTIVE,213.29,352.57,59.959,1484775003,"201051344000685","219011344069620",31.01,13.00,0,335.44,387.74,45.9,42.4,0.384,610051.5,610051.5,21268,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775025,1510849.00
01/18/2017 16:30,2,1.500,ACTIVE,213.51,353.17,59.975,1484775003,"201051344000917","219011344069620",30.79,13.30,0,336.34,390.14,46.8,43.2,0.380,607040.3,607040.3,21281,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775026,1510850.00
01/18/2017 16:30,2,1.488,ACTIVE,213.51,351.97,59.928,1484775003,"201051344001145","219011344069620",30.87,12.00,0,337.24,388.34,46.5,43.0,0.371,613017.6,613017.6,21143,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775027,1510851.00
01/18/2017 16:30,2,1.504,ACTIVE,213.51,352.27,59.970,1484775003,"201051344000651","219011344069620",31.01,11.70,0,336.34,390.14,47.2,43.7,0.376,605579.5,605579.5,21313,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775028,1510852.00
01/18/2017 16:30,2,1.592,ACTIVE,211.93,345.96,59.954,1484775003,"274151322000088","219011344069620",30.10,17.30,0,333.63,376.01,48.5,44.9,0.336,829785.2,829785.2,20999,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775029,1510853.00
01/18/2017 16:30,2,1.061,ACTIVE,213.06,455.67,59.949,1484775003,"274151322000068","219011344069620",42.80,21.30,0,337.54,479.11,46.1,42.6,0.309,719937.7,719937.7,21460,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775030,1510854.00
01/18/2017 16:30,2,1.459,ACTIVE,213.29,351.37,59.965,1484775003,"201051344001135","219011344069620",31.33,12.30,0,336.94,385.33,46.4,42.8,0.371,601204.1,601204.1,21362,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775031,1510855.00
01/18/2017 16:30,2,1.826,ACTIVE,214.41,357.98,59.954,1484775003,"201051344000594","219011344069620",30.99,15.50,0,321.31,395.85,57.4,53.5,0.464,617211.0,617211.0,21252,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775032,1510856.00
01/18/2017 16:30,2,1.439,ACTIVE,213.51,350.77,59.912,1484775003,"201051344001203","219011344069620",31.35,12.70,0,337.24,387.74,45.8,42.3,0.367,609556.8,609556.8,21363,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775033,1510857.00
01/18/2017 16:30,2,1.637,ACTIVE,211.93,345.96,59.944,1484775003,"274151322000054","219011344069620",30.32,17.00,0,334.84,377.52,50.2,46.6,0.345,845982.5,845982.5,21079,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775033,1510858.00
01/18/2017 16:30,2,1.807,ACTIVE,214.87,355.58,60.012,1484775003,"201051344000867","219011344069620",31.03,13.00,0,320.71,396.15,56.8,52.9,0.455,603628.5,603628.5,21345,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775035,1510859.00
01/18/2017 16:30,2,1.424,ACTIVE,213.51,352.27,59.981,1484775003,"201051344001093","219011344069620",31.15,12.00,0,335.14,386.83,44.9,41.4,0.340,606544.9,606544.9,21282,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775036,1510860.00
01/18/2017 16:30,2,1.807,ACTIVE,214.64,357.38,59.981,1484775003,"201051344000900","219011344069620",31.15,10.70,0,321.01,397.05,57.0,53.1,0.455,622637.9,622637.9,20934,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775036,1510861.00
01/18/2017 16:30,2,1.816,ACTIVE,214.87,357.38,59.991,1484775003,"201051344000648","219011344069620",31.45,11.30,0,318.30,396.45,57.9,54.0,0.464,612202.3,612202.3,20918,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775037,1510862.00
01/18/2017 16:30,2,1.807,ACTIVE,214.87,357.08,59.975,1484775003,"201051344000569","219011344069620",31.61,11.30,0,320.71,396.45,57.9,54.0,0.468,622905.4,622905.4,20944,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775038,1510863.00
01/18/2017 16:30,2,1.844,ACTIVE,214.87,356.18,59.981,1484775003,"201051344000983","219011344069620",31.39,11.00,0,319.81,396.75,58.7,54.7,0.464,615732.6,615732.6,21069,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775039,1510864.00
01/18/2017 16:30,2,1.812,ACTIVE,214.87,355.58,59.954,1484775003,"201051344001158","219011344069620",30.69,11.30,0,321.01,396.15,56.4,52.5,0.451,604291.0,604291.0,21261,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775040,1510865.00
01/18/2017 16:30,2,1.811,ACTIVE,215.32,358.28,59.959,1484775003,"201051344000576","219011344069620",31.55,10.70,0,319.51,396.75,57.9,53.9,0.451,614871.6,614871.6,20968,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775041,1510866.00
01/18/2017 16:30,2,1.000,ACTIVE,212.16,366.10,59.959,1484775003,"274151322000087","219011344069620",33.81,27.80,0,334.84,377.52,34.2,31.1,0.212,818028.8,818028.8,21276,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775042,1510867.00
01/18/2017 16:45,2,1.447,ACTIVE,214.87,353.77,59.970,1484775903,"201051344000645","219011344069620",30.69,10.70,0,337.24,384.43,45.0,41.6,0.349,614197.5,614197.5,20942,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775904,1510868.00
01/18/2017 16:45,2,0.357,ACTIVE,211.70,354.07,59.970,1484775903,"274151322000085","219011344069620",32.66,15.30,0,336.64,375.41,11.9,9.5,0.071,844662.7,844662.7,21086,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775905,1510869.00
01/18/2017 16:45,2,1.408,ACTIVE,214.64,354.37,59.944,1484775903,"201051344000633","219011344069620",31.09,11.30,0,336.34,383.83,44.4,40.9,0.354,603442.9,603442.9,21318,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775906,1510870.00
01/18/2017 16:45,2,1.408,ACTIVE,214.41,352.57,59.981,1484775903,"201051344000469","219011344069620",31.11,7.70,0,336.94,384.13,44.4,40.9,0.362,606256.7,606256.7,21294,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775907,1510871.00
01/18/2017 16:45,2,1.113,ACTIVE,212.83,348.66,59.970,1484775903,"201051344000646","219011344069620",31.23,11.70,0,334.84,371.51,35.2,32.1,0.278,602250.4,602250.4,21278,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775908,1510872.00
01/18/2017 16:45,2,1.270,ACTIVE,211.25,343.25,59.970,1484775903,"274151322000052","219011344069620",30.51,17.00,0,334.24,365.49,39.3,36.0,0.265,872831.5,872831.5,20846,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775909,1510873.00
01/18/2017 16:45,2,1.207,ACTIVE,213.06,350.17,59.975,1484775903,"201051344000585","219011344069620",31.25,10.70,0,334.54,373.31,38.2,35.0,0.296,612794.7,612794.7,21339,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775910,1510874.00
01/18/2017 16:45,2,1.096,ACTIVE,212.83,347.76,59.975,1484775903,"201051344001230","219011344069620",30.81,11.00,0,333.63,369.40,34.2,31.1,0.261,605597.3,605597.3,21199,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775911,1510875.00
01/18/2017 16:45,2,1.148,ACTIVE,213.51,349.56,59.970,1484775903,"201051344000582","219011344069620",30.95,10.70,0,335.74,372.41,36.0,32.9,0.270,597530.2,597530.2,21311,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775912,1510876.00
01/18/2017 16:45,2,1.105,ACTIVE,212.83,347.76,59.991,1484775903,"201051344000955","219011344069620",31.29,11.70,0,334.24,370.30,35.0,31.9,0.278,612717.2,612717.2,21269,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775912,1510877.00
01/18/2017 16:45,2,0.232,ACTIVE,211.70,451.16,59.959,1484775903,"274151322000094","219011344069620",43.06,18.30,0,336.04,485.72,10.1,7.8,0.049,718931.9,718931.9,21563,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775913,1510878.00
01/18/2017 16:45,2,1.424,ACTIVE,214.41,352.87,59.981,1484775903,"201051344000579","219011344069620",31.25,11.30,0,337.54,384.73,45.0,41.6,0.367,621681.9,621681.9,21215,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775914,1510879.00
01/18/2017 16:45,2,1.156,ACTIVE,212.83,347.46,59.959,1484775903,"201051344000890","219011344069620",30.87,12.30,0,335.14,370.90,36.2,33.0,0.274,609685.8,609685.8,21340,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775915,1510880.00
01/18/2017 16:45,2,1.121,ACTIVE,213.06,348.66,59.970,1484775903,"201051344000438","219011344069620",31.35,11.70,0,336.34,372.11,35.6,32.5,0.274,610748.3,610748.3,21351,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775916,1510881.00
01/18/2017 16:45,2,1.170,ACTIVE,212.61,345.06,59.959,1484775903,"201051344000417","219011344069620",19.80,11.70,0,335.44,361.59,23.5,20.8,0.177,594885.2,594885.2,21465,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775917,1510882.00
01/18/2017 16:45,2,0.385,ACTIVE,211.25,357.08,59.970,1484775903,"274151322000083","219011344069620",32.96,17.30,0,336.64,379.02,12.8,10.5,0.071,864466.3,864466.3,20882,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775918,1510883.00
01/18/2017 16:45,2,1.361,ACTIVE,212.16,351.97,59.975,1484775903,"274151322000076","219011344069620",31.01,17.00,0,335.44,369.70,42.8,39.4,0.296,921686.8,921686.8,20994,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775919,1510884.00
01/18/2017 16:45,2,1.393,ACTIVE,213.96,351.07,59.933,1484775903,"201051344000868","219011344069620",31.11,9.70,0,336.34,382.93,43.9,40.4,0.349,604779.5,604779.5,21307,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775920,1510885.00
01/18/2017 16:45,2,0.383,ACTIVE,211.70,362.49,59.965,1484775903,"274151322000095","219011344069620",33.66,17.00,0,335.44,385.63,13.1,10.7,0.075,912683.5,912683.5,21059,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775921,1510886.00
01/18/2017 16:45,2,1.443,ACTIVE,214.19,349.56,59.970,1484775903,"201051344000988","219011344069620",19.90,9.00,0,336.94,371.81,29.1,26.2,0.239,567383.4,567383.4,21339,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775922,1510887.00
01/18/2017 16:45,2,1.174,ACTIVE,213.06,348.06,59.933,1484775903,"201051344001025","219011344069620",30.89,10.70,0,335.14,372.41,36.8,33.5,0.283,610961.6,610961.6,21370,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775923,1510888.00
01/18/2017 16:45,2,1.445,ACTIVE,214.19,351.67,59.970,1484775903,"201051344000458","219011344069620",31.25,11.00,0,336.64,384.43,45.8,42.2,0.380,614812.9,614812.9,21082,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775924,1510889.00
01/18/2017 16:45,2,1.441,ACTIVE,214.87,353.77,59.944,1484775903,"201051344000853","219011344069620",31.07,9.30,0,337.84,383.83,45.4,41.9,0.358,613476.3,613476.3,21014,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775925,1510890.00
01/18/2017 16:45,2,1.123,ACTIVE,213.06,349.56,59.970,1484775903,"201051344000685","219011344069620",31.13,11.30,0,334.54,372.71,35.5,32.3,0.278,610061.2,610061.2,21269,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775926,1510891.00
01/18/2017 16:45,2,1.158,ACTIVE,213.29,349.56,59.959,1484775903,"201051344000917","219011344069620",30.93,11.70,0,335.14,373.31,36.3,33.1,0.292,607050.2,607050.2,21282,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775927,1510892.00
01/18/2017 16:45,2,1.150,ACTIVE,213.06,348.36,60.002,1484775903,"201051344001145","219011344069620",30.83,11.00,0,336.34,372.71,36.0,32.8,0.283,613027.4,613027.4,21144,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775928,1510893.00
01/18/2017 16:45,2,1.172,ACTIVE,213.06,348.96,59.981,1484775903,"201051344000651","219011344069620",30.83,10.00,0,336.64,372.41,36.7,33.5,0.278,605589.5,605589.5,21314,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775928,1510894.00
01/18/2017 16:45,2,1.217,ACTIVE,211.25,350.47,59.991,1484775903,"274151322000088","219011344069620",30.18,15.30,0,334.54,364.29,37.2,34.0,0.243,829795.5,829795.5,21000,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775929,1510895.00
01/18/2017 16:45,2,0.850,ACTIVE,212.61,449.05,59.954,1484775903,"274151322000068","219011344069620",41.98,19.00,0,336.34,471.60,36.3,33.1,0.234,719947.6,719947.6,21461,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775930,1510896.00
01/18/2017 16:45,2,1.135,ACTIVE,212.83,347.76,59.965,1484775903,"201051344001135","219011344069620",31.11,10.70,0,335.44,371.51,35.8,32.6,0.278,601213.8,601213.8,21363,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775931,1510897.00
01/18/2017 16:45,2,1.426,ACTIVE,213.74,351.67,59.991,1484775903,"201051344000594","219011344069620",30.99,13.30,0,335.74,383.23,44.8,41.3,0.354,617223.2,617223.2,21253,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775932,1510898.00
01/18/2017 16:45,2,1.125,ACTIVE,213.06,348.36,59.965,1484775903,"201051344001203","219011344069620",30.81,11.30,0,336.34,372.71,35.1,32.0,0.283,609566.4,609566.4,21364,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775933,1510899.00
01/18/2017 16:45,2,1.264,ACTIVE,211.25,348.66,59.959,1484775903,"274151322000054","219011344069620",30.28,14.70,0,334.84,365.49,38.7,35.4,0.265,845993.1,845993.1,21080,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775934,1510900.00
01/18/2017 16:45,2,1.414,ACTIVE,214.41,351.07,59.965,1484775903,"201051344000867","219011344069620",30.81,11.30,0,337.24,383.53,44.2,40.7,0.345,603640.6,603640.6,21346,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775935,1510901.00
01/18/2017 16:45,2,1.088,ACTIVE,213.06,348.66,59.981,1484775903,"201051344001093","219011344069620",31.21,11.00,0,336.34,370.30,34.4,31.3,0.252,606554.2,606554.2,21283,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775936,1510902.00
01/18/2017 16:45,2,1.375,ACTIVE,214.19,352.27,60.018,1484775903,"201051344000900","219011344069620",31.35,9.30,0,337.54,384.73,43.7,40.3,0.349,622650.0,622650.0,20935,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775937,1510903.00
01/18/2017 16:45,2,1.430,ACTIVE,214.41,352.27,59.970,1484775903,"201051344000648","219011344069620",31.05,10.00,0,336.04,384.13,45.0,41.5,0.358,612214.6,612214.6,20919,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775938,1510904.00
01/18/2017 16:45,2,1.406,ACTIVE,214.41,351.97,59.954,1484775903,"201051344000569","219011344069620",31.45,10.00,0,337.24,384.73,44.8,41.3,0.349,622917.7,622917.7,20945,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775939,1510905.00
01/18/2017 16:45,2,1.453,ACTIVE,214.41,352.27,59.970,1484775903,"201051344000983","219011344069620",30.81,9.70,0,336.64,385.93,45.4,41.8,0.371,615745.1,615745.1,21070,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775940,1510906.00
01/18/2017 16:45,2,1.398,ACTIVE,214.41,351.97,59.970,1484775903,"201051344001158","219011344069620",30.63,9.70,0,338.44,384.13,43.5,40.0,0.354,604302.9,604302.9,21262,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775940,1510907.00
01/18/2017 16:45,2,1.410,ACTIVE,214.64,353.77,59.975,1484775903,"201051344000576","219011344069620",31.13,9.30,0,335.44,385.03,44.5,41.0,0.354,614883.8,614883.8,20969,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775941,1510908.00
01/18/2017 16:45,2,0.371,ACTIVE,211.70,352.27,59.975,1484775903,"274151322000087","219011344069620",32.66,23.30,0,336.04,378.12,12.3,9.9,0.062,818032.9,818032.9,21277,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484775942,1510909.00
01/18/2017 17:00,2,0.672,ACTIVE,214.19,345.96,59.996,1484776803,"201051344000645","219011344069620",31.63,9.30,0,338.14,373.91,21.6,18.9,0.150,614205.6,614205.6,20943,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776804,1510910.00
01/18/2017 17:00,2,0.309,ACTIVE,211.93,357.98,59.986,1484776803,"274151322000085","219011344069620",33.40,13.30,0,336.34,363.99,10.3,8.1,0.044,844664.6,844664.6,21087,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776805,1510911.00
01/18/2017 17:00,2,1.059,ACTIVE,214.19,349.56,59.970,1484776803,"201051344000633","219011344069620",30.59,10.00,0,336.64,372.71,32.8,29.7,0.256,603451.4,603451.4,21319,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776806,1510912.00
01/18/2017 17:00,2,0.994,ACTIVE,213.96,348.66,60.002,1484776803,"201051344000469","219011344069620",31.23,7.00,0,335.14,373.01,31.4,28.4,0.247,606265.2,606265.2,21295,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776807,1510913.00
01/18/2017 17:00,2,0.842,ACTIVE,212.38,345.66,60.002,1484776803,"201051344000646","219011344069620",30.59,10.30,0,333.93,365.19,26.1,23.3,0.194,602257.0,602257.0,21279,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776808,1510914.00
01/18/2017 17:00,2,0.943,ACTIVE,211.48,341.75,59.965,1484776803,"274151322000052","219011344069620",30.32,15.00,0,334.24,358.88,28.9,26.0,0.199,872838.9,872838.9,20847,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776809,1510915.00
01/18/2017 17:00,2,0.912,ACTIVE,212.83,346.56,59.996,1484776803,"201051344000585","219011344069620",30.93,9.70,0,335.14,365.80,28.6,25.7,0.208,612802.0,612802.0,21340,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776810,1510916.00
01/18/2017 17:00,2,0.699,ACTIVE,212.61,343.85,60.002,1484776803,"201051344001230","219011344069620",31.37,9.70,0,333.93,362.19,22.3,19.6,0.159,605603.6,605603.6,21200,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776811,1510917.00
01/18/2017 17:00,2,0.854,ACTIVE,213.29,346.26,59.991,1484776803,"201051344000582","219011344069620",30.67,9.70,0,335.44,365.49,26.6,23.7,0.194,597537.0,597537.0,21312,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776812,1510918.00
01/18/2017 17:00,2,0.828,ACTIVE,212.16,343.85,59.991,1484776803,"201051344000955","219011344069620",31.05,10.30,0,333.63,362.79,26.1,23.3,0.194,612723.8,612723.8,21270,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776813,1510919.00
01/18/2017 17:00,2,0.152,ACTIVE,211.70,348.06,60.007,1484776803,"274151322000094","219011344069620",32.30,15.80,0,336.34,455.67,5.0,2.9,0.022,718933.1,718933.1,21564,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776813,1510920.00
01/18/2017 17:00,2,1.076,ACTIVE,213.74,348.66,60.002,1484776803,"201051344000579","219011344069620",31.19,10.30,0,337.54,372.41,34.0,30.9,0.265,621690.6,621690.6,21216,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776814,1510921.00
01/18/2017 17:00,2,0.863,ACTIVE,212.38,344.15,59.996,1484776803,"201051344000890","219011344069620",30.53,10.70,0,334.54,364.59,26.8,23.9,0.186,609692.7,609692.7,21341,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776815,1510922.00
01/18/2017 17:00,2,0.838,ACTIVE,212.61,345.66,59.996,1484776803,"201051344000438","219011344069620",31.17,10.70,0,335.14,363.99,26.4,23.6,0.194,610755.1,610755.1,21352,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776816,1510923.00
01/18/2017 17:00,2,0.867,ACTIVE,212.61,342.65,60.007,1484776803,"201051344000417","219011344069620",19.92,10.30,0,333.93,356.18,17.5,15.0,0.115,594889.5,594889.5,21466,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776817,1510924.00
01/18/2017 17:00,2,0.256,ACTIVE,211.70,339.65,59.986,1484776803,"274151322000083","219011344069620",30.97,15.00,0,335.74,363.39,8.1,5.8,0.027,864468.3,864468.3,20883,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776818,1510925.00
01/18/2017 17:00,2,1.004,ACTIVE,212.61,346.86,59.991,1484776803,"274151322000076","219011344069620",30.99,14.70,0,335.14,360.99,31.5,28.5,0.208,921695.0,921695.0,20995,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776819,1510926.00
01/18/2017 17:00,2,0.998,ACTIVE,213.51,348.06,60.007,1484776803,"201051344000868","219011344069620",30.85,8.50,0,335.74,371.21,31.2,28.2,0.239,604787.9,604787.9,21308,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776820,1510927.00
