ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 17:00,2,0.258,ACTIVE,211.70,338.44,60.028,1484776803,"274151322000095","219011344069620",31.01,14.70,0,335.74,367.00,8.2,5.9,0.044,912685.4,912685.4,21060,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776821,1510928.00
01/18/2017 17:00,2,1.051,ACTIVE,213.74,347.46,60.018,1484776803,"201051344000988","219011344069620",20.18,8.00,0,336.04,363.99,21.5,18.9,0.164,567388.8,567388.8,21340,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776822,1510929.00
01/18/2017 17:00,2,0.879,ACTIVE,212.61,344.76,59.991,1484776803,"201051344001025","219011344069620",30.55,9.30,0,334.84,365.19,27.2,24.4,0.199,610968.5,610968.5,21371,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776822,1510930.00
01/18/2017 17:00,2,0.939,ACTIVE,213.74,347.46,59.991,1484776803,"201051344000458","219011344069620",31.63,10.00,0,336.04,372.71,30.1,27.2,0.230,614821.6,614821.6,21083,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776823,1510931.00
01/18/2017 17:00,2,0.658,ACTIVE,213.96,354.07,59.996,1484776803,"201051344000853","219011344069620",32.54,8.50,0,337.84,374.21,21.7,19.1,0.155,613484.5,613484.5,21015,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776824,1510932.00
01/18/2017 17:00,2,0.814,ACTIVE,212.61,345.36,59.996,1484776803,"201051344000685","219011344069620",30.75,10.00,0,334.54,365.49,25.4,22.6,0.199,610067.8,610067.8,21270,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776825,1510933.00
01/18/2017 17:00,2,0.838,ACTIVE,212.61,345.96,60.007,1484776803,"201051344000917","219011344069620",30.85,10.70,0,335.14,365.49,26.2,23.4,0.194,607057.0,607057.0,21283,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776826,1510934.00
01/18/2017 17:00,2,0.713,ACTIVE,212.61,344.15,60.028,1484776803,"201051344001145","219011344069620",30.91,9.30,0,334.84,365.19,22.4,19.7,0.159,613034.1,613034.1,21145,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776827,1510935.00
01/18/2017 17:00,2,0.873,ACTIVE,212.61,345.66,59.981,1484776803,"201051344000651","219011344069620",30.79,9.00,0,335.44,364.89,27.2,24.4,0.194,605596.4,605596.4,21315,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776828,1510936.00
01/18/2017 17:00,2,0.887,ACTIVE,211.48,341.45,60.002,1484776803,"274151322000088","219011344069620",30.08,13.30,0,332.43,357.08,27.1,24.2,0.159,829802.4,829802.4,21001,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776829,1510937.00
01/18/2017 17:00,2,0.668,ACTIVE,212.38,427.41,59.991,1484776803,"274151322000068","219011344069620",40.51,17.00,0,333.33,464.38,27.2,24.3,0.164,719954.5,719954.5,21462,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776830,1510938.00
01/18/2017 17:00,2,0.850,ACTIVE,212.38,344.45,59.991,1484776803,"201051344001135","219011344069620",30.83,9.70,0,334.24,363.69,26.6,23.8,0.190,601220.5,601220.5,21364,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776831,1510939.00
01/18/2017 17:00,2,1.064,ACTIVE,213.29,347.76,59.986,1484776803,"201051344000594","219011344069620",31.09,11.70,0,334.84,371.51,33.5,30.4,0.252,617231.7,617231.7,21254,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776832,1510940.00
01/18/2017 17:00,2,0.820,ACTIVE,212.61,344.76,59.991,1484776803,"201051344001203","219011344069620",30.85,10.00,0,335.74,364.89,25.7,22.9,0.190,609572.9,609572.9,21365,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776832,1510941.00
01/18/2017 17:00,2,0.920,ACTIVE,211.70,342.05,59.996,1484776803,"274151322000054","219011344069620",30.36,13.00,0,334.24,359.18,28.3,25.4,0.190,846000.4,846000.4,21081,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776833,1510942.00
01/18/2017 17:00,2,1.041,ACTIVE,213.96,347.46,59.986,1484776803,"201051344000867","219011344069620",30.65,10.00,0,336.04,370.30,32.4,29.3,0.243,603649.0,603649.0,21347,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776834,1510943.00
01/18/2017 17:00,2,0.807,ACTIVE,212.61,344.76,59.996,1484776803,"201051344001093","219011344069620",30.73,10.00,0,335.44,363.09,25.1,22.3,0.172,606560.6,606560.6,21284,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776835,1510944.00
01/18/2017 17:00,2,0.430,ACTIVE,213.74,348.36,60.018,1484776803,"201051344000900","219011344069620",32.07,8.00,0,336.04,370.90,14.0,11.6,0.088,622656.6,622656.6,20936,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776836,1510945.00
01/18/2017 17:00,2,0.764,ACTIVE,213.96,345.96,60.002,1484776803,"201051344000648","219011344069620",31.47,8.50,0,336.94,371.81,24.4,21.6,0.172,612222.9,612222.9,20920,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776837,1510946.00
01/18/2017 17:00,2,0.566,ACTIVE,213.74,345.06,60.007,1484776803,"201051344000569","219011344069620",30.73,9.00,0,336.64,372.41,17.7,15.1,0.119,622925.4,622925.4,20946,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776838,1510947.00
01/18/2017 17:00,2,0.793,ACTIVE,213.74,351.67,60.002,1484776803,"201051344000983","219011344069620",32.12,8.50,0,336.04,371.81,25.8,23.0,0.194,615753.5,615753.5,21071,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776839,1510948.00
01/18/2017 17:00,2,1.043,ACTIVE,213.74,348.06,59.991,1484776803,"201051344001158","219011344069620",30.49,8.50,0,336.64,371.51,32.2,29.2,0.256,604311.2,604311.2,21263,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776840,1510949.00
01/18/2017 17:00,2,0.547,ACTIVE,214.19,345.66,60.018,1484776803,"201051344000576","219011344069620",31.47,8.00,0,336.94,373.31,17.5,14.9,0.106,614891.3,614891.3,20970,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776841,1510950.00
01/18/2017 17:00,2,0.260,ACTIVE,211.70,338.74,59.991,1484776803,"274151322000087","219011344069620",30.26,19.30,0,335.44,360.08,8.0,5.7,0.031,818034.7,818034.7,21278,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484776842,1510951.00
01/18/2017 17:15,2,0.246,ACTIVE,213.51,340.55,59.965,1484777704,"201051344000645","219011344069620",29.10,8.50,0,336.94,356.78,7.3,5.1,0.022,614207.9,614207.9,20944,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777705,1510952.00
01/18/2017 17:15,2,0.184,ACTIVE,211.93,338.44,59.959,1484777704,"274151322000085","219011344069620",28.88,12.00,0,335.44,364.89,5.4,3.3,0.027,844666.7,844666.7,21088,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777706,1510953.00
01/18/2017 17:15,2,0.273,ACTIVE,213.74,342.35,59.970,1484777704,"201051344000633","219011344069620",28.61,9.00,0,336.34,364.59,8.0,5.7,0.022,603455.2,603455.2,21320,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777707,1510954.00
01/18/2017 17:15,2,0.283,ACTIVE,213.06,340.25,59.965,1484777704,"201051344000469","219011344069620",29.38,6.70,0,335.14,364.59,8.4,6.2,0.027,606268.6,606268.6,21296,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777708,1510955.00
01/18/2017 17:15,2,0.271,ACTIVE,212.16,339.04,60.007,1484777704,"201051344000646","219011344069620",28.73,9.00,0,333.03,358.28,8.0,5.8,0.027,602261.2,602261.2,21280,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777709,1510956.00
01/18/2017 17:15,2,0.232,ACTIVE,211.48,338.44,59.938,1484777704,"274151322000052","219011344069620",29.10,13.00,0,334.54,353.77,6.8,4.7,0.035,872842.7,872842.7,20848,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777709,1510957.00
01/18/2017 17:15,2,0.285,ACTIVE,212.38,339.34,59.996,1484777704,"201051344000585","219011344069620",28.80,9.00,0,334.54,358.58,8.4,6.2,0.022,612806.3,612806.3,21341,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777710,1510958.00
01/18/2017 17:15,2,0.270,ACTIVE,212.38,338.14,59.970,1484777704,"201051344001230","219011344069620",28.49,8.50,0,333.93,356.48,7.8,5.6,0.022,605607.0,605607.0,21201,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777711,1510959.00
01/18/2017 17:15,2,0.264,ACTIVE,212.83,339.04,59.938,1484777704,"201051344000582","219011344069620",28.63,8.50,0,333.93,358.58,7.7,5.5,0.022,597540.9,597540.9,21313,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777712,1510960.00
01/18/2017 17:15,2,0.297,ACTIVE,211.93,338.14,59.965,1484777704,"201051344000955","219011344069620",29.00,9.30,0,332.73,356.48,8.8,6.6,0.031,612728.0,612728.0,21271,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777713,1510961.00
01/18/2017 17:15,2,0.107,ACTIVE,211.70,338.14,59.965,1484777704,"274151322000094","219011344069620",30.26,13.70,0,335.74,404.27,3.3,1.3,0.009,718933.8,718933.8,21565,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777714,1510962.00
01/18/2017 17:15,2,0.303,ACTIVE,213.29,339.95,59.965,1484777704,"201051344000579","219011344069620",28.92,9.30,0,336.04,364.59,8.9,6.7,0.031,621694.9,621694.9,21217,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777715,1510963.00
01/18/2017 17:15,2,0.293,ACTIVE,212.16,338.14,59.965,1484777704,"201051344000890","219011344069620",28.75,9.70,0,333.63,356.78,8.6,6.3,0.031,609696.7,609696.7,21342,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777716,1510964.00
01/18/2017 17:15,2,0.293,ACTIVE,212.38,338.74,59.965,1484777704,"201051344000438","219011344069620",28.90,9.30,0,334.54,357.38,8.7,6.4,0.027,610759.2,610759.2,21353,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777717,1510965.00
01/18/2017 17:15,2,0.316,ACTIVE,212.61,338.74,59.965,1484777704,"201051344000417","219011344069620",18.51,9.30,0,334.54,351.67,6.0,3.8,0.018,594892.1,594892.1,21467,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777718,1510966.00
01/18/2017 17:15,2,0.172,ACTIVE,211.93,338.44,59.965,1484777704,"274151322000083","219011344069620",27.73,13.30,0,334.84,343.85,4.8,2.7,0.022,864469.3,864469.3,20884,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777719,1510967.00
01/18/2017 17:15,2,0.238,ACTIVE,212.16,339.34,59.970,1484777704,"274151322000076","219011344069620",29.48,13.00,0,335.74,359.78,7.2,5.0,0.040,921699.0,921699.0,20996,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777720,1510968.00
01/18/2017 17:15,2,0.262,ACTIVE,213.06,340.25,59.970,1484777704,"201051344000868","219011344069620",28.35,7.70,0,334.84,361.89,7.5,5.3,0.018,604790.9,604790.9,21309,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777721,1510969.00
01/18/2017 17:15,2,0.182,ACTIVE,211.48,338.44,59.959,1484777704,"274151322000095","219011344069620",28.51,12.70,0,334.84,344.45,5.2,3.1,0.022,912686.6,912686.6,21061,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777722,1510970.00
01/18/2017 17:15,2,0.252,ACTIVE,213.06,341.15,59.949,1484777704,"201051344000988","219011344069620",18.75,7.30,0,336.04,358.58,4.8,2.7,0.009,567390.9,567390.9,21341,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777723,1510971.00
01/18/2017 17:15,2,0.264,ACTIVE,212.16,337.84,59.965,1484777704,"201051344001025","219011344069620",28.65,8.00,0,334.54,357.98,7.7,5.5,0.018,610972.5,610972.5,21372,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777723,1510972.00
01/18/2017 17:15,2,0.279,ACTIVE,213.29,339.65,59.991,1484777704,"201051344000458","219011344069620",28.65,9.00,0,336.04,363.09,8.1,5.9,0.027,614824.6,614824.6,21084,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777724,1510973.00
01/18/2017 17:15,2,0.264,ACTIVE,213.74,341.45,59.965,1484777704,"201051344000853","219011344069620",28.47,7.30,0,338.14,361.29,7.6,5.4,0.027,613487.0,613487.0,21016,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777725,1510974.00
01/18/2017 17:15,2,0.277,ACTIVE,212.61,339.95,59.944,1484777704,"201051344000685","219011344069620",28.92,9.00,0,333.93,357.68,8.2,6.0,0.031,610071.6,610071.6,21271,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777726,1510975.00
01/18/2017 17:15,2,0.254,ACTIVE,212.38,339.65,59.949,1484777704,"201051344000917","219011344069620",28.57,9.70,0,333.63,357.68,7.4,5.2,0.027,607060.5,607060.5,21284,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777727,1510976.00
01/18/2017 17:15,2,0.262,ACTIVE,212.61,339.65,59.949,1484777704,"201051344001145","219011344069620",29.46,8.50,0,333.93,359.48,7.8,5.7,0.027,613037.6,613037.6,21146,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777728,1510977.00
01/18/2017 17:15,2,0.273,ACTIVE,212.38,339.04,59.981,1484777704,"201051344000651","219011344069620",28.45,7.70,0,334.84,357.68,7.9,5.7,0.027,605600.5,605600.5,21316,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777729,1510978.00
01/18/2017 17:15,2,0.219,ACTIVE,211.25,337.84,59.981,1484777704,"274151322000088","219011344069620",27.87,12.00,0,333.93,352.57,6.2,4.1,0.035,829805.7,829805.7,21002,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777730,1510979.00
01/18/2017 17:15,2,0.162,ACTIVE,212.16,347.76,59.938,1484777704,"274151322000068","219011344069620",32.18,15.30,0,336.64,457.47,5.3,3.2,0.018,719957.7,719957.7,21463,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777731,1510980.00
01/18/2017 17:15,2,0.264,ACTIVE,211.93,337.54,59.949,1484777704,"201051344001135","219011344069620",29.04,8.50,0,333.63,357.38,7.8,5.6,0.027,601224.6,601224.6,21365,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777732,1510981.00
01/18/2017 17:15,2,0.268,ACTIVE,213.06,339.95,59.959,1484777704,"201051344000594","219011344069620",28.61,10.30,0,335.14,363.09,7.8,5.6,0.022,617235.7,617235.7,21255,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777732,1510982.00
01/18/2017 17:15,2,0.250,ACTIVE,212.38,338.74,59.981,1484777704,"201051344001203","219011344069620",28.77,9.00,0,334.24,358.58,7.2,5.1,0.027,609576.5,609576.5,21366,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777733,1510983.00
01/18/2017 17:15,2,0.238,ACTIVE,211.25,337.54,59.965,1484777704,"274151322000054","219011344069620",28.88,11.70,0,332.13,354.37,7.0,4.8,0.027,846004.0,846004.0,21082,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777734,1510984.00
01/18/2017 17:15,2,0.262,ACTIVE,213.29,339.65,59.981,1484777704,"201051344000867","219011344069620",28.57,9.30,0,335.74,362.49,7.6,5.4,0.018,603652.3,603652.3,21348,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777735,1510985.00
01/18/2017 17:15,2,0.281,ACTIVE,212.38,339.04,59.981,1484777704,"201051344001093","219011344069620",28.27,9.00,0,334.54,355.58,8.1,5.8,0.018,606564.0,606564.0,21285,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777736,1510986.00
01/18/2017 17:15,2,0.197,ACTIVE,213.06,340.25,59.975,1484777704,"201051344000900","219011344069620",28.77,7.30,0,336.64,359.18,5.8,3.6,0.018,622658.2,622658.2,20937,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777737,1510987.00
01/18/2017 17:15,2,0.275,ACTIVE,213.29,340.25,59.981,1484777704,"201051344000648","219011344069620",28.67,7.30,0,336.94,358.28,8.0,5.8,0.022,612225.4,612225.4,20921,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777738,1510988.00
01/18/2017 17:15,2,0.270,ACTIVE,213.29,340.55,60.002,1484777704,"201051344000569","219011344069620",28.55,8.00,0,336.04,356.48,7.8,5.6,0.027,622927.9,622927.9,20947,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777739,1510989.00
01/18/2017 17:15,2,0.252,ACTIVE,213.06,339.34,59.975,1484777704,"201051344000983","219011344069620",29.84,7.70,0,336.04,365.19,7.7,5.5,0.022,615756.1,615756.1,21072,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777740,1510990.00
01/18/2017 17:15,2,0.252,ACTIVE,213.29,340.25,59.975,1484777704,"201051344001158","219011344069620",28.75,7.30,0,335.44,363.69,7.3,5.2,0.027,604314.7,604314.7,21264,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777741,1510991.00
01/18/2017 17:15,2,0.270,ACTIVE,213.51,341.45,59.975,1484777704,"201051344000576","219011344069620",28.82,7.30,0,336.64,357.98,7.9,5.7,0.022,614893.5,614893.5,20971,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777742,1510992.00
01/18/2017 17:15,2,0.193,ACTIVE,211.70,338.44,59.986,1484777704,"274151322000087","219011344069620",27.79,16.70,0,334.84,346.86,5.5,3.4,0.022,818036.2,818036.2,21279,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484777743,1510993.00
01/18/2017 17:30,2,0.184,ACTIVE,213.29,339.04,59.991,1484778603,"201051344000645","219011344069620",24.93,7.70,0,335.14,346.26,4.6,2.5,0.000,614208.9,614208.9,20945,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778604,1510994.00
01/18/2017 17:30,2,0.082,ALERT,211.25,299.67,59.991,1484778603,"274151322000085","219011344069620",24.47,10.70,0,298.77,340.85,2.0,0.0,0.000,844667.0,844667.0,21089,0,0,0,L,1151911521,0,121.55,122.01,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778606,1510995.00
01/18/2017 17:30,2,0.205,ACTIVE,213.51,316.50,59.991,1484778603,"201051344000633","219011344069620",22.17,7.70,0,312.59,348.06,4.6,2.5,0.000,603456.3,603456.3,21321,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778607,1510996.00
01/18/2017 17:30,2,0.203,ACTIVE,212.83,339.04,59.991,1484778603,"201051344000469","219011344069620",25.62,6.00,0,333.63,345.06,5.3,3.2,0.000,606269.8,606269.8,21297,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778608,1510997.00
01/18/2017 17:30,2,0.174,ALERT,211.48,317.70,59.965,1484778603,"201051344000646","219011344069620",24.69,7.70,0,299.67,343.25,4.4,2.3,0.000,602262.2,602262.2,21281,0,0,0,L,1122011218,0,122.01,120.65,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778610,1510998.00
01/18/2017 17:30,2,0.113,ACTIVE,211.03,331.83,59.981,1484778603,"274151322000052","219011344069620",26.06,11.70,0,328.82,341.45,3.0,0.9,0.000,872843.3,872843.3,20849,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778610,1510999.00
01/18/2017 17:30,2,0.184,ACTIVE,212.16,332.73,59.981,1484778603,"201051344000585","219011344069620",25.78,7.70,0,327.92,344.15,4.8,2.7,0.000,612807.3,612807.3,21342,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778611,1511000.00
01/18/2017 17:30,2,0.162,ALERT,211.70,302.07,59.975,1484778603,"201051344001230","219011344069620",22.44,7.30,0,300.27,342.95,3.7,1.6,0.000,605607.8,605607.8,21202,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778613,1511001.00
01/18/2017 17:30,2,0.176,ALERT,212.16,322.81,60.023,1484778603,"201051344000582","219011344069620",24.89,7.30,0,300.57,343.85,4.5,2.4,0.000,597541.9,597541.9,21314,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778615,1511002.00
01/18/2017 17:30,2,0.195,ALERT,211.48,327.02,59.981,1484778603,"201051344000955","219011344069620",24.89,8.00,0,300.27,342.95,5.0,2.9,0.000,612729.2,612729.2,21272,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778617,1511003.00
01/18/2017 17:30,2,0.037,ALERT,211.25,326.42,59.981,1484778603,"274151322000094","219011344069620",22.80,11.00,0,296.96,408.48,0.9,0.0,0.000,718933.8,718933.8,21566,0,0,0,L,1151911521,0,120.88,122.23,0002,7,0,0,0,0,0,0,117,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778619,1511004.00
01/18/2017 17:30,2,0.221,ACTIVE,212.83,335.74,59.981,1484778603,"201051344000579","219011344069620",24.67,8.50,0,331.83,344.15,5.6,3.5,0.000,621696.1,621696.1,21218,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778619,1511005.00
01/18/2017 17:30,2,0.186,ACTIVE,211.70,326.12,59.975,1484778603,"201051344000890","219011344069620",25.96,8.50,0,324.92,343.55,4.9,2.8,0.000,609697.8,609697.8,21343,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778620,1511006.00
01/18/2017 17:30,2,0.188,ALERT,211.70,326.12,59.986,1484778603,"201051344000438","219011344069620",25.15,7.70,0,300.27,344.15,4.8,2.7,0.000,610760.3,610760.3,21354,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778622,1511007.00
01/18/2017 17:30,2,0.084,ACTIVE,211.25,312.89,59.975,1484778603,"274151322000083","219011344069620",25.35,11.70,0,309.89,341.15,2.1,0.2,0.000,864469.7,864469.7,20885,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778625,1511008.00
01/18/2017 17:30,2,0.094,ACTIVE,211.70,337.84,59.981,1484778603,"274151322000076","219011344069620",26.82,11.30,0,335.14,342.05,2.5,0.5,0.000,921699.6,921699.6,20997,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778626,1511009.00
01/18/2017 17:30,2,0.170,ACTIVE,212.61,338.74,59.970,1484778603,"201051344000868","219011344069620",26.48,7.00,0,334.84,344.45,4.6,2.5,0.000,604791.8,604791.8,21310,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778627,1511010.00
01/18/2017 17:30,2,0.078,ACTIVE,211.03,319.81,59.981,1484778603,"274151322000095","219011344069620",26.06,11.30,0,318.30,340.55,2.1,0.1,0.000,912686.9,912686.9,21062,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778627,1511011.00
01/18/2017 17:30,2,0.146,ALERT,212.61,302.37,59.981,1484778603,"201051344000988","219011344069620",19.26,6.70,0,299.07,351.97,2.9,0.9,0.000,567391.3,567391.3,21342,0,0,0,L,1122011218,0,120.88,122.01,0002,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778629,1511012.00
01/18/2017 17:30,2,0.162,ACTIVE,211.48,326.12,59.986,1484778603,"201051344001025","219011344069620",26.52,7.30,0,317.70,342.95,4.4,2.3,0.000,610973.5,610973.5,21373,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778630,1511013.00
01/18/2017 17:30,2,0.201,ACTIVE,212.83,330.63,59.996,1484778603,"201051344000458","219011344069620",24.11,8.00,0,329.73,344.45,4.9,2.8,0.000,614825.7,614825.7,21085,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778631,1511014.00
01/18/2017 17:30,2,0.170,ACTIVE,213.29,336.64,59.981,1484778603,"201051344000853","219011344069620",25.01,7.00,0,331.53,346.26,4.3,2.2,0.000,613487.9,613487.9,21017,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778632,1511015.00
01/18/2017 17:30,2,0.162,ALERT,211.93,301.47,59.975,1484778603,"201051344000685","219011344069620",22.86,7.70,0,299.97,345.66,3.8,1.7,0.000,610072.5,610072.5,21272,0,0,0,L,1122011218,0,122.46,120.88,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778634,1511016.00
01/18/2017 17:30,2,0.164,ALERT,211.93,301.17,59.981,1484778603,"201051344000917","219011344069620",22.54,8.50,0,298.77,344.45,3.8,1.7,0.000,607061.4,607061.4,21285,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778636,1511017.00
01/18/2017 17:30,2,0.145,ALERT,211.70,315.90,59.970,1484778603,"201051344001145","219011344069620",24.71,7.30,0,300.27,344.45,3.7,1.6,0.000,613038.3,613038.3,21147,0,0,0,L,1122011218,0,121.78,120.88,0002,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778638,1511018.00
01/18/2017 17:30,2,0.174,ALERT,211.70,323.11,59.986,1484778603,"201051344000651","219011344069620",25.60,6.70,0,299.67,343.55,4.5,2.5,0.000,605601.5,605601.5,21317,0,0,0,L,1122011218,0,122.23,120.42,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778639,1511019.00
01/18/2017 17:30,2,0.072,ALERT,210.57,301.17,59.965,1484778603,"274151322000088","219011344069620",24.31,10.70,0,297.87,341.45,1.8,0.0,0.000,829806.0,829806.0,21003,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778641,1511020.00
01/18/2017 17:30,2,0.006,ALERT,211.70,298.17,59.981,1484778603,"274151322000068","219011344069620",42.32,12.30,0,296.96,407.27,0.0,0.0,0.000,719958.0,719958.0,21464,0,0,0,L,1151911521,0,121.33,122.68,0002,10,0,0,0,0,0,0,81,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778643,1511021.00
01/18/2017 17:30,2,0.160,ACTIVE,211.48,328.82,59.986,1484778603,"201051344001135","219011344069620",26.16,7.30,0,327.32,342.65,4.3,2.2,0.000,601225.5,601225.5,21366,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778644,1511022.00
01/18/2017 17:30,2,0.189,ACTIVE,212.61,334.24,59.975,1484778603,"201051344000594","219011344069620",24.07,9.00,0,326.72,344.76,4.7,2.6,0.000,617236.7,617236.7,21256,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778645,1511023.00
01/18/2017 17:30,2,0.168,ALERT,211.70,301.77,59.959,1484778603,"201051344001203","219011344069620",23.06,7.30,0,299.97,344.15,4.0,1.9,0.000,609577.4,609577.4,21367,0,0,0,L,1122011218,0,122.23,120.65,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778647,1511024.00
01/18/2017 17:30,2,0.080,ACTIVE,210.80,315.90,59.975,1484778603,"274151322000054","219011344069620",25.45,10.70,0,314.10,341.45,2.1,0.1,0.000,846004.3,846004.3,21083,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778647,1511025.00
01/18/2017 17:30,2,0.172,ACTIVE,213.06,325.82,59.981,1484778603,"201051344000867","219011344069620",25.74,8.50,0,323.72,344.45,4.5,2.4,0.000,603653.3,603653.3,21349,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778648,1511026.00
01/18/2017 17:30,2,0.201,ALERT,211.48,301.17,59.981,1484778603,"201051344001093","219011344069620",23.16,7.70,0,300.27,343.55,4.8,2.7,0.000,606565.1,606565.1,21286,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778650,1511027.00
01/18/2017 17:30,2,0.119,ACTIVE,212.61,325.22,60.007,1484778603,"201051344000900","219011344069620",24.33,6.70,0,322.81,345.06,2.9,0.9,0.000,622658.8,622658.8,20938,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778651,1511028.00
01/18/2017 17:30,2,0.176,ACTIVE,213.06,338.14,59.981,1484778603,"201051344000648","219011344069620",27.04,6.70,0,335.74,345.66,4.9,2.8,0.000,612226.5,612226.5,20922,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778652,1511029.00
01/18/2017 17:30,2,0.178,ACTIVE,212.83,338.44,59.981,1484778603,"201051344000569","219011344069620",26.46,7.30,0,335.44,344.76,4.8,2.7,0.000,622929.0,622929.0,20948,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778653,1511030.00
01/18/2017 17:30,2,0.178,ACTIVE,212.83,333.03,59.991,1484778603,"201051344000983","219011344069620",25.47,7.00,0,331.53,344.45,4.6,2.5,0.000,615757.1,615757.1,21073,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778654,1511031.00
01/18/2017 17:30,2,0.164,ACTIVE,212.83,330.63,59.986,1484778603,"201051344001158","219011344069620",25.25,6.70,0,326.42,345.36,4.2,2.2,0.000,604315.6,604315.6,21265,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778655,1511032.00
01/18/2017 17:30,2,0.178,ACTIVE,213.29,326.72,59.975,1484778603,"201051344000576","219011344069620",25.43,7.00,0,318.00,345.66,4.6,2.5,0.000,614894.5,614894.5,20972,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778655,1511033.00
01/18/2017 17:30,2,0.090,ALERT,211.25,298.47,59.944,1484778603,"274151322000087","219011344069620",23.24,13.70,0,296.96,352.27,2.1,0.1,0.000,818036.5,818036.5,21280,0,0,0,L,1151911521,0,121.10,122.23,0002,11,0,0,0,0,0,0,28,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778657,1511034.00
01/18/2017 17:30,2,0.213,ALERT,211.93,300.57,59.975,1484778603,"201051344000417","219011344069620",18.73,7.70,0,299.37,354.97,4.0,2.0,0.000,594892.8,594892.8,21468,0,0,0,L,1122011218,1,121.55,121.10,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484778659,1511035.00
01/18/2017 17:45,2,0.158,ALERT,213.06,301.47,59.970,1484779503,"201051344000645","219011344069620",20.89,6.70,0,300.27,339.95,3.4,1.3,0.000,614209.3,614209.3,20946,0,0,0,L,1122011218,0,121.55,122.46,0002,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779505,1511036.00
01/18/2017 17:45,2,0.062,ACTIVE_NO_POWER,211.03,298.47,59.959,1484779503,"274151322000085","219011344069620",22.15,9.00,0,296.66,301.17,1.4,0.0,0.000,844667.0,844667.0,21091,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779506,1511037.00
01/18/2017 17:45,2,0.158,ALERT,213.29,301.17,59.965,1484779503,"201051344000633","219011344069620",22.40,6.70,0,298.47,339.65,3.6,1.6,0.000,603456.8,603456.8,21322,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779508,1511038.00
01/18/2017 17:45,2,0.180,ALERT,212.61,301.47,59.965,1484779503,"201051344000469","219011344069620",22.86,5.00,0,299.37,341.75,4.2,2.1,0.000,606270.5,606270.5,21298,0,0,0,L,1122011218,0,120.65,122.23,0002,3,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779510,1511039.00
01/18/2017 17:45,2,0.145,ACTIVE,211.48,300.57,59.991,1484779503,"201051344000646","219011344069620",21.47,6.30,0,298.17,330.33,3.2,1.1,0.000,602262.6,602262.6,21283,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779511,1511040.00
01/18/2017 17:45,2,0.092,ALERT,210.57,298.77,59.954,1484779503,"274151322000052","219011344069620",21.99,9.70,0,296.96,336.64,2.1,0.1,0.000,872843.4,872843.4,20850,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779513,1511041.00
01/18/2017 17:45,2,0.156,ALERT,211.93,300.57,59.986,1484779503,"201051344000585","219011344069620",21.63,6.70,0,298.77,336.94,3.5,1.4,0.000,612807.8,612807.8,21343,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779514,1511042.00
01/18/2017 17:45,2,0.143,ACTIVE,211.70,300.87,59.981,1484779503,"201051344001230","219011344069620",19.66,6.30,0,299.37,302.98,2.9,0.8,0.000,605608.2,605608.2,21204,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779515,1511043.00
01/18/2017 17:45,2,0.158,ALERT,212.38,301.47,59.970,1484779503,"201051344000582","219011344069620",20.50,6.00,0,299.97,337.84,3.3,1.3,0.000,597542.3,597542.3,21316,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779517,1511044.00
01/18/2017 17:45,2,0.172,ALERT,211.25,300.57,59.991,1484779503,"201051344000955","219011344069620",21.07,6.70,0,298.77,336.94,3.7,1.6,0.000,612729.7,612729.7,21274,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779519,1511045.00
01/18/2017 17:45,2,0.000,ALERT,210.80,297.57,59.970,1484779503,"274151322000094","219011344069620",41.35,9.00,0,296.36,401.26,0.0,0.0,0.000,718933.8,718933.8,21568,0,0,0,L,1151911521,0,120.88,122.23,0100,6,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484779521,1511046.00
01/18/2017 17:45,2,0.178,ALERT,212.61,302.07,59.975,1484779503,"201051344000579","219011344069620",22.30,7.00,0,300.87,340.25,4.0,2.0,0.000,621696.8,621696.8,21219,0,0,0,L,1122011218,0,121.10,121.78,0002,3,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779523,1511047.00
01/18/2017 17:45,2,0.166,ALERT,211.93,301.17,59.975,1484779503,"201051344000890","219011344069620",21.83,7.30,0,299.67,337.84,3.7,1.6,0.000,609698.3,609698.3,21344,0,0,0,L,1122011218,0,122.01,120.65,0002,7,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779524,1511048.00
01/18/2017 17:45,2,0.164,ACTIVE,211.93,300.27,60.012,1484779503,"201051344000438","219011344069620",21.39,6.30,0,299.67,331.23,3.6,1.5,0.000,610760.8,610760.8,21356,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779525,1511049.00
01/18/2017 17:45,2,0.186,ACTIVE,212.16,300.27,59.938,1484779503,"201051344000417","219011344069620",17.81,6.70,0,298.47,302.07,3.4,1.3,0.000,594893.2,594893.2,21470,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779526,1511050.00
01/18/2017 17:45,2,0.066,ALERT,211.03,298.77,59.975,1484779503,"274151322000083","219011344069620",21.87,9.70,0,297.57,313.20,1.4,0.0,0.000,864469.7,864469.7,20886,0,0,0,L,1151911521,0,121.10,122.23,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779528,1511051.00
01/18/2017 17:45,2,0.070,ALERT,211.25,298.47,59.970,1484779503,"274151322000076","219011344069620",23.26,9.30,0,297.57,339.34,1.7,0.0,0.000,921699.6,921699.6,20998,0,0,0,L,1151911521,0,121.33,122.23,0002,8,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779530,1511052.00
01/18/2017 17:45,2,0.150,ALERT,212.61,302.07,59.975,1484779503,"201051344000868","219011344069620",21.65,6.00,0,300.87,340.55,3.3,1.3,0.000,604792.3,604792.3,21311,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779532,1511053.00
01/18/2017 17:45,2,0.061,ALERT,210.80,299.37,59.965,1484779503,"274151322000095","219011344069620",22.52,9.00,0,298.17,333.63,1.4,0.0,0.000,912686.9,912686.9,21063,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779533,1511054.00
01/18/2017 17:45,2,0.129,ACTIVE,212.38,301.47,59.975,1484779503,"201051344000988","219011344069620",17.89,6.00,0,297.87,304.18,2.4,0.4,0.000,567391.4,567391.4,21344,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779534,1511055.00
01/18/2017 17:45,2,0.141,ALERT,211.70,299.67,59.970,1484779503,"201051344001025","219011344069620",22.13,6.30,0,298.17,338.14,3.2,1.1,0.000,610973.9,610973.9,21374,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779536,1511056.00
01/18/2017 17:45,2,0.160,ALERT,212.38,301.77,59.975,1484779503,"201051344000458","219011344069620",22.15,7.30,0,300.57,339.95,3.6,1.5,0.000,614826.3,614826.3,21086,0,0,0,L,1122011218,0,121.10,122.01,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779538,1511057.00
01/18/2017 17:45,2,0.141,ALERT,213.06,301.47,59.981,1484779503,"201051344000853","219011344069620",20.99,6.00,0,299.97,341.45,3.0,1.0,0.000,613488.3,613488.3,21018,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,6,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779540,1511058.00
01/18/2017 17:45,2,0.131,ACTIVE,212.16,300.57,59.975,1484779503,"201051344000685","219011344069620",20.85,6.70,0,299.07,307.78,2.8,0.8,0.000,610072.9,610072.9,21274,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779541,1511059.00
01/18/2017 17:45,2,0.139,ACTIVE,203.80,290.65,59.991,1484779503,"201051344000917","219011344069620",19.86,7.00,0,286.44,302.37,2.8,0.8,0.000,607061.7,607061.7,21287,0,0,0,L,1122011218,0,116.81,116.58,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779542,1511060.00
01/18/2017 17:45,2,0.127,ACTIVE,210.80,299.07,59.965,1484779503,"201051344001145","219011344069620",20.75,6.00,0,288.25,316.50,2.7,0.7,0.000,613038.6,613038.6,21149,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779543,1511061.00
01/18/2017 17:45,2,0.174,ACTIVE,210.80,298.47,59.975,1484779503,"201051344000651","219011344069620",19.66,5.50,0,287.35,335.74,3.5,1.4,0.000,605602.1,605602.1,21319,0,0,0,L,1122011218,0,121.55,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779544,1511062.00
01/18/2017 17:45,2,0.051,ACTIVE_NO_POWER,209.67,297.26,59.975,1484779503,"274151322000088","219011344069620",21.33,8.50,0,285.84,302.37,1.1,0.0,0.000,829806.0,829806.0,21005,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779545,1511063.00
01/18/2017 17:45,2,0.008,ALERT,210.57,296.06,59.975,1484779503,"274151322000068","219011344069620",41.63,10.30,0,284.94,403.37,0.0,0.0,0.000,719958.0,719958.0,21466,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779547,1511064.00
01/18/2017 17:45,2,0.141,ALERT,210.35,298.77,59.991,1484779503,"201051344001135","219011344069620",21.25,6.30,0,287.95,336.64,3.0,1.0,0.000,601225.9,601225.9,21367,0,0,0,L,1122011218,0,120.88,120.42,0002,5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779548,1511065.00
01/18/2017 17:45,2,0.150,ALERT,211.03,300.57,59.944,1484779503,"201051344000594","219011344069620",22.05,7.30,0,289.45,340.25,3.4,1.4,0.000,617237.3,617237.3,21257,0,0,0,L,1122011218,0,120.42,120.88,0002,5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779550,1511066.00
01/18/2017 17:45,2,0.143,ACTIVE,210.80,298.77,59.975,1484779503,"201051344001203","219011344069620",20.18,6.30,0,287.65,315.90,2.9,0.9,0.000,609577.8,609577.8,21369,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779551,1511067.00
01/18/2017 17:45,2,0.061,ALERT,209.67,297.87,59.944,1484779503,"274151322000054","219011344069620",21.91,8.50,0,286.14,325.52,1.3,0.0,0.000,846004.3,846004.3,21084,0,0,0,L,1151911521,0,120.42,121.10,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779553,1511068.00
01/18/2017 17:45,2,0.148,ALERT,211.70,299.37,59.986,1484779503,"201051344000867","219011344069620",21.73,7.00,0,288.85,338.14,3.3,1.2,0.000,603653.8,603653.8,21350,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779555,1511069.00
01/18/2017 17:45,2,0.186,ACTIVE,210.80,298.77,59.996,1484779503,"201051344001093","219011344069620",19.50,6.70,0,287.95,302.37,3.7,1.6,0.000,606565.7,606565.7,21288,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779556,1511070.00
01/18/2017 17:45,2,0.090,ALERT,211.25,299.97,59.991,1484779503,"201051344000900","219011344069620",21.19,6.00,0,288.85,338.74,1.9,0.0,0.000,622658.9,622658.9,20939,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779558,1511071.00
