ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 17:45,2,0.158,ALERT,211.70,299.07,59.986,1484779503,"201051344000648","219011344069620",21.69,6.00,0,288.85,339.65,3.5,1.5,0.000,612227.1,612227.1,20923,0,0,0,L,1122011218,0,120.20,121.78,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779559,1511072.00
01/18/2017 17:45,2,0.152,ALERT,211.48,300.57,59.991,1484779503,"201051344000569","219011344069620",21.71,6.30,0,290.05,339.95,3.4,1.3,0.000,622929.5,622929.5,20949,0,0,0,L,1122011218,0,120.20,121.55,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779561,1511073.00
01/18/2017 17:45,2,0.145,ALERT,211.48,300.27,60.034,1484779503,"201051344000983","219011344069620",21.81,6.30,0,289.75,337.24,3.2,1.2,0.000,615757.6,615757.6,21074,0,0,0,L,1122011218,0,120.65,121.10,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779563,1511074.00
01/18/2017 17:45,2,0.139,ALERT,211.48,299.67,59.996,1484779503,"201051344001158","219011344069620",20.85,6.00,0,288.55,339.04,2.9,0.9,0.000,604316.0,604316.0,21266,0,0,0,L,1122011218,0,120.42,121.10,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779565,1511075.00
01/18/2017 17:45,2,0.152,ALERT,212.16,300.57,59.981,1484779503,"201051344000576","219011344069620",20.93,6.00,0,289.15,336.94,3.3,1.2,0.000,614895.1,614895.1,20973,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779567,1511076.00
01/18/2017 17:45,2,0.072,ACTIVE_NO_POWER,210.12,296.96,59.991,1484779503,"274151322000087","219011344069620",19.58,11.30,0,284.94,300.27,1.4,0.0,0.000,818036.5,818036.5,21282,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484779568,1511077.00
01/18/2017 18:00,2,0.000,ALERT,212.38,300.57,60.018,1484780405,"201051344000645","219011344069620",0.00,6.00,0,289.15,304.78,0.0,0.0,0.000,614209.4,614209.4,20948,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1484780407,1511078.00
01/18/2017 18:00,2,0.000,ALERT,210.35,297.26,60.018,1484780405,"274151322000085","219011344069620",0.00,7.70,0,285.84,300.57,0.0,0.0,0.000,844667.0,844667.0,21092,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1484780409,1511079.00
01/18/2017 18:00,2,0.000,ALERT,212.38,300.27,60.018,1484780405,"201051344000633","219011344069620",0.00,5.50,0,287.65,303.88,0.0,0.0,0.000,603456.9,603456.9,21324,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484780410,1511080.00
01/18/2017 18:00,2,0.000,ALERT,211.70,300.27,60.018,1484780405,"201051344000469","219011344069620",0.00,4.00,0,288.25,303.88,0.0,0.0,0.000,606270.6,606270.6,21300,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484780412,1511081.00
01/18/2017 18:00,2,0.000,ALERT,210.12,297.87,60.018,1484780405,"201051344000646","219011344069620",0.00,5.50,0,287.35,307.78,0.0,0.0,0.000,602262.6,602262.6,21284,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484780414,1511082.00
01/18/2017 18:00,2,0.000,ALERT,210.12,297.87,60.012,1484780405,"274151322000052","219011344069620",0.00,8.00,0,285.84,301.17,0.0,0.0,0.000,872843.4,872843.4,20852,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1484780416,1511083.00
01/18/2017 18:00,2,0.000,ALERT,210.57,298.17,60.012,1484780405,"201051344000585","219011344069620",0.00,5.50,0,287.35,307.78,0.0,0.0,0.000,612807.9,612807.9,21345,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484780418,1511084.00
01/18/2017 18:00,2,0.000,ALERT,210.35,298.47,60.034,1484780405,"201051344001230","219011344069620",0.00,5.50,0,287.95,308.39,0.0,0.0,0.000,605608.2,605608.2,21205,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1484780419,1511085.00
01/18/2017 18:00,2,0.000,ALERT,211.03,299.07,60.023,1484780405,"201051344000582","219011344069620",0.00,5.00,0,288.55,308.69,0.0,0.0,0.000,597542.4,597542.4,21318,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484780421,1511086.00
01/18/2017 18:00,2,0.000,ALERT,210.12,297.87,60.012,1484780405,"201051344000955","219011344069620",0.00,6.00,0,287.95,308.09,0.0,0.0,0.000,612729.8,612729.8,21276,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1484780423,1511087.00
01/18/2017 18:00,2,0.000,ALERT,210.12,296.06,60.007,1484780405,"274151322000094","219011344069620",0.00,7.70,0,285.24,396.45,0.0,0.0,0.000,718933.8,718933.8,21570,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1484780425,1511088.00
01/18/2017 18:00,2,0.000,ALERT,211.93,301.17,60.012,1484780405,"201051344000579","219011344069620",0.00,6.00,0,289.75,305.38,0.0,0.0,0.000,621696.9,621696.9,21221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1484780427,1511089.00
01/18/2017 18:00,2,0.000,ALERT,210.12,297.87,60.012,1484780405,"201051344000890","219011344069620",0.00,6.30,0,288.55,309.29,0.0,0.0,0.000,609698.4,609698.4,21346,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1484780428,1511090.00
01/18/2017 18:00,2,0.000,ALERT,210.57,297.87,60.012,1484780405,"201051344000438","219011344069620",0.00,5.50,0,287.95,308.69,0.0,0.0,0.000,610760.9,610760.9,21357,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484780430,1511091.00
01/18/2017 18:00,2,0.000,ALERT,210.80,297.26,60.007,1484780405,"201051344000417","219011344069620",0.00,5.50,0,287.05,307.48,0.0,0.0,0.000,594893.2,594893.2,21471,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1484780432,1511092.00
01/18/2017 18:00,2,0.000,ALERT,210.35,297.57,60.012,1484780405,"274151322000083","219011344069620",0.00,8.00,0,286.14,301.47,0.0,0.0,0.000,864469.7,864469.7,20888,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1484780434,1511093.00
01/18/2017 18:00,2,0.000,ALERT,210.80,297.26,60.012,1484780405,"274151322000076","219011344069620",0.00,7.70,0,286.44,300.87,0.0,0.0,0.000,921699.6,921699.6,21000,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1484780436,1511094.00
01/18/2017 18:00,2,0.000,ALERT,211.70,300.87,60.018,1484780405,"201051344000868","219011344069620",0.00,5.00,0,290.05,305.98,0.0,0.0,0.000,604792.4,604792.4,21313,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484780437,1511095.00
01/18/2017 18:00,2,0.000,ALERT,210.12,297.87,59.996,1484780405,"274151322000095","219011344069620",0.00,7.70,0,287.35,301.77,0.0,0.0,0.000,912686.9,912686.9,21065,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1484780439,1511096.00
01/18/2017 18:00,2,0.000,ALERT,211.48,299.97,60.018,1484780405,"201051344000988","219011344069620",0.00,5.50,0,286.74,303.88,0.0,0.0,0.000,567391.4,567391.4,21345,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484780441,1511097.00
01/18/2017 18:00,2,0.000,ALERT,210.12,296.96,60.018,1484780405,"201051344001025","219011344069620",0.00,5.00,0,287.65,308.39,0.0,0.0,0.000,610973.9,610973.9,21376,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484780443,1511098.00
01/18/2017 18:00,2,0.000,ALERT,211.48,299.97,60.007,1484780405,"201051344000458","219011344069620",0.00,6.70,0,289.75,305.38,0.0,0.0,0.000,614826.4,614826.4,21088,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1484780445,1511099.00
01/18/2017 18:00,2,0.000,ALERT,212.16,300.27,60.012,1484780405,"201051344000853","219011344069620",0.00,5.00,0,289.15,304.78,0.0,0.0,0.000,613488.3,613488.3,21020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1484780446,1511100.00
01/18/2017 18:00,2,0.000,ALERT,210.80,298.17,60.007,1484780405,"201051344000685","219011344069620",0.00,5.50,0,287.95,308.69,0.0,0.0,0.000,610072.9,610072.9,21275,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1484780448,1511101.00
01/18/2017 18:00,2,0.000,ALERT,210.80,297.57,60.007,1484780405,"201051344000917","219011344069620",0.00,6.30,0,286.14,307.18,0.0,0.0,0.000,607061.8,607061.8,21288,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484780450,1511102.00
01/18/2017 18:00,2,0.000,ALERT,210.80,298.17,60.018,1484780405,"201051344001145","219011344069620",0.00,5.00,0,297.26,308.99,0.0,0.0,0.000,613038.7,613038.7,21150,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484780452,1511103.00
01/18/2017 18:00,2,0.000,ALERT,210.57,297.26,59.991,1484780405,"201051344000651","219011344069620",0.00,4.00,0,296.06,307.48,0.0,0.0,0.000,605602.1,605602.1,21320,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1484780454,1511104.00
01/18/2017 18:00,2,0.000,ALERT,209.67,296.66,59.996,1484780405,"274151322000088","219011344069620",0.00,7.30,0,294.86,300.87,0.0,0.0,0.000,829806.0,829806.0,21006,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1484780455,1511105.00
01/18/2017 18:00,2,0.000,ALERT,210.57,296.36,60.012,1484780405,"274151322000068","219011344069620",0.00,8.50,0,294.26,395.85,0.0,0.0,0.000,719958.0,719958.0,21468,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1484780457,1511106.00
01/18/2017 18:00,2,0.000,ALERT,210.35,298.17,60.002,1484780405,"201051344001135","219011344069620",0.00,5.50,0,296.96,308.39,0.0,0.0,0.000,601225.9,601225.9,21369,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484780459,1511107.00
01/18/2017 18:00,2,0.000,ALERT,211.48,300.57,60.023,1484780405,"201051344000594","219011344069620",0.00,6.30,0,297.87,305.08,0.0,0.0,0.000,617237.3,617237.3,21259,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1484780461,1511108.00
01/18/2017 18:00,2,0.000,ALERT,210.57,297.87,60.007,1484780405,"201051344001203","219011344069620",0.00,5.00,0,296.66,309.29,0.0,0.0,0.000,609577.8,609577.8,21370,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1484780463,1511109.00
01/18/2017 18:00,2,0.000,ALERT,209.90,297.57,59.996,1484780405,"274151322000054","219011344069620",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,846004.3,846004.3,21086,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1484780464,1511110.00
01/18/2017 18:00,2,0.000,ALERT,211.93,299.67,60.007,1484780405,"201051344000867","219011344069620",0.00,6.30,0,297.26,305.08,0.0,0.0,0.000,603653.8,603653.8,21352,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484780466,1511111.00
01/18/2017 18:00,2,0.000,ALERT,210.35,298.17,59.986,1484780405,"201051344001093","219011344069620",0.00,6.00,0,296.66,307.78,0.0,0.0,0.000,606565.9,606565.9,21289,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484780468,1511112.00
01/18/2017 18:00,2,0.000,ALERT,211.25,299.97,60.007,1484780405,"201051344000900","219011344069620",0.00,5.00,0,297.57,304.18,0.0,0.0,0.000,622658.9,622658.9,20941,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484780470,1511113.00
01/18/2017 18:00,2,0.000,ALERT,211.70,299.67,60.012,1484780405,"201051344000648","219011344069620",0.00,4.50,0,297.57,304.78,0.0,0.0,0.000,612227.1,612227.1,20925,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1484780472,1511114.00
01/18/2017 18:00,2,0.000,ALERT,211.70,300.87,59.996,1484780405,"201051344000569","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,622929.6,622929.6,20951,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484780474,1511115.00
01/18/2017 18:00,2,0.000,ALERT,211.70,300.27,60.007,1484780405,"201051344000983","219011344069620",0.00,5.50,0,298.47,305.08,0.0,0.0,0.000,615757.6,615757.6,21076,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1484780475,1511116.00
01/18/2017 18:00,2,0.000,ALERT,211.70,299.97,60.007,1484780405,"201051344001158","219011344069620",0.00,5.00,0,297.57,303.88,0.0,0.0,0.000,604316.0,604316.0,21268,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1484780477,1511117.00
01/18/2017 18:00,2,0.000,ALERT,212.16,300.57,60.002,1484780405,"201051344000576","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,614895.1,614895.1,20975,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484780479,1511118.00
01/18/2017 18:00,2,0.000,ALERT,210.12,296.66,60.012,1484780405,"274151322000087","219011344069620",0.00,9.70,0,294.26,300.27,0.0,0.0,0.000,818036.5,818036.5,21283,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1484780481,1511119.00
01/18/2017 18:15,2,0.000,ALERT,212.16,300.27,60.012,1484781303,"201051344000645","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,614209.4,614209.4,20950,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781305,1511120.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.77,59.975,1484781303,"274151322000085","219011344069620",0.00,6.70,0,295.16,302.68,0.0,0.0,0.000,844667.0,844667.0,21094,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781307,1511121.00
01/18/2017 18:15,2,0.000,ALERT,212.61,299.97,59.975,1484781303,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.98,0.0,0.0,0.000,603456.9,603456.9,21326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781309,1511122.00
01/18/2017 18:15,2,0.000,ALERT,211.93,300.27,59.933,1484781303,"201051344000469","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,606270.6,606270.6,21302,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781311,1511123.00
01/18/2017 18:15,2,0.000,ALERT,211.03,299.07,59.981,1484781303,"201051344000646","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,602262.6,602262.6,21286,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781313,1511124.00
01/18/2017 18:15,2,0.000,ALERT,211.03,298.47,59.970,1484781303,"274151322000052","219011344069620",0.00,6.70,0,294.86,303.28,0.0,0.0,0.000,872843.4,872843.4,20854,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781314,1511125.00
01/18/2017 18:15,2,0.000,ALERT,211.25,299.07,59.991,1484781303,"201051344000585","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,612807.9,612807.9,21347,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781316,1511126.00
01/18/2017 18:15,2,0.000,ALERT,211.03,299.07,59.970,1484781303,"201051344001230","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,605608.2,605608.2,21207,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781318,1511127.00
01/18/2017 18:15,2,0.000,ALERT,211.48,299.67,59.991,1484781303,"201051344000582","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,597542.4,597542.4,21320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781320,1511128.00
01/18/2017 18:15,2,0.000,ALERT,210.57,298.77,59.970,1484781303,"201051344000955","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,612729.8,612729.8,21278,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781321,1511129.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.17,59.970,1484781303,"274151322000094","219011344069620",0.00,6.70,0,294.56,302.37,0.0,0.0,0.000,718933.8,718933.8,21572,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781323,1511130.00
01/18/2017 18:15,2,0.000,ALERT,211.70,300.57,59.975,1484781303,"201051344000579","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,621696.9,621696.9,21223,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781325,1511131.00
01/18/2017 18:15,2,0.000,ALERT,211.03,299.07,59.986,1484781303,"201051344000890","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,609698.4,609698.4,21348,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781327,1511132.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.77,59.970,1484781303,"201051344000438","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,610760.9,610760.9,21359,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781329,1511133.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.17,60.018,1484781303,"201051344000417","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,594893.2,594893.2,21473,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781330,1511134.00
01/18/2017 18:15,2,0.000,ALERT,211.48,299.37,59.986,1484781303,"274151322000083","219011344069620",0.00,7.00,0,295.16,303.58,0.0,0.0,0.000,864469.7,864469.7,20890,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781332,1511135.00
01/18/2017 18:15,2,0.000,ALERT,211.93,298.47,59.981,1484781303,"274151322000076","219011344069620",0.00,6.70,0,295.16,302.68,0.0,0.0,0.000,921699.6,921699.6,21002,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781334,1511136.00
01/18/2017 18:15,2,0.000,ALERT,211.70,300.87,59.986,1484781303,"201051344000868","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,604792.4,604792.4,21315,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781336,1511137.00
01/18/2017 18:15,2,0.000,ALERT,211.25,299.97,59.991,1484781303,"274151322000095","219011344069620",0.00,6.70,0,296.06,303.88,0.0,0.0,0.000,912686.9,912686.9,21067,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781338,1511138.00
01/18/2017 18:15,2,0.000,ALERT,211.93,300.27,59.975,1484781303,"201051344000988","219011344069620",0.00,4.50,0,295.76,302.68,0.0,0.0,0.000,567391.4,567391.4,21347,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781339,1511139.00
01/18/2017 18:15,2,0.000,ALERT,210.80,297.87,59.991,1484781303,"201051344001025","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,610973.9,610973.9,21378,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781341,1511140.00
01/18/2017 18:15,2,0.000,ALERT,211.93,300.57,59.986,1484781303,"201051344000458","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,614826.4,614826.4,21090,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781343,1511141.00
01/18/2017 18:15,2,0.000,ALERT,212.61,300.27,59.996,1484781303,"201051344000853","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,613488.3,613488.3,21022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781345,1511142.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.77,59.986,1484781303,"201051344000685","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,610072.9,610072.9,21277,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781347,1511143.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.17,59.986,1484781303,"201051344000917","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,607061.8,607061.8,21290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781348,1511144.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.77,59.986,1484781303,"201051344001145","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,613038.7,613038.7,21152,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781350,1511145.00
01/18/2017 18:15,2,0.000,ALERT,211.03,297.87,59.991,1484781303,"201051344000651","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,605602.1,605602.1,21322,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781352,1511146.00
01/18/2017 18:15,2,0.000,ALERT,210.80,298.47,59.986,1484781303,"274151322000088","219011344069620",0.00,6.70,0,294.86,302.68,0.0,0.0,0.000,829806.0,829806.0,21008,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781354,1511147.00
01/18/2017 18:15,2,0.000,ALERT,211.93,298.17,59.991,1484781303,"274151322000068","219011344069620",0.00,7.30,0,294.56,301.77,0.0,0.0,0.000,719958.0,719958.0,21470,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781355,1511148.00
01/18/2017 18:15,2,0.000,ALERT,210.80,298.77,59.991,1484781303,"201051344001135","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,601225.9,601225.9,21371,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781357,1511149.00
01/18/2017 18:15,2,0.000,ALERT,211.70,300.87,59.986,1484781303,"201051344000594","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,617237.3,617237.3,21261,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781359,1511150.00
01/18/2017 18:15,2,0.000,ALERT,211.03,298.47,59.991,1484781303,"201051344001203","219011344069620",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,609577.8,609577.8,21372,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781361,1511151.00
01/18/2017 18:15,2,0.000,ALERT,211.03,299.37,59.986,1484781303,"274151322000054","219011344069620",0.00,6.70,0,294.86,303.28,0.0,0.0,0.000,846004.3,846004.3,21088,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781363,1511152.00
01/18/2017 18:15,2,0.000,ALERT,212.16,299.97,59.996,1484781303,"201051344000867","219011344069620",0.00,5.50,0,297.26,303.28,0.0,0.0,0.000,603653.8,603653.8,21354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781365,1511153.00
01/18/2017 18:15,2,0.000,ALERT,211.25,298.77,59.944,1484781303,"201051344001093","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,606565.9,606565.9,21291,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781366,1511154.00
01/18/2017 18:15,2,0.000,ALERT,211.70,300.27,60.007,1484781303,"201051344000900","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,622658.9,622658.9,20943,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781368,1511155.00
01/18/2017 18:15,2,0.000,ALERT,212.16,299.67,59.991,1484781303,"201051344000648","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,612227.1,612227.1,20927,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781370,1511156.00
01/18/2017 18:15,2,0.000,ALERT,211.93,300.87,59.991,1484781303,"201051344000569","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,622929.6,622929.6,20953,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781372,1511157.00
01/18/2017 18:15,2,0.000,ALERT,211.93,300.57,59.970,1484781303,"201051344000983","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,615757.6,615757.6,21078,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484781374,1511158.00
01/18/2017 18:15,2,0.000,ALERT,211.93,300.27,59.986,1484781303,"201051344001158","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,604316.0,604316.0,21270,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781375,1511159.00
01/18/2017 18:15,2,0.000,ALERT,212.38,300.57,59.996,1484781303,"201051344000576","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,614895.1,614895.1,20977,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781377,1511160.00
01/18/2017 18:15,2,0.000,ALERT,211.25,297.87,59.975,1484781303,"274151322000087","219011344069620",0.00,8.50,0,294.26,302.37,0.0,0.0,0.000,818036.5,818036.5,21285,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484781379,1511161.00
01/18/2017 18:30,2,0.000,ALERT,212.38,299.07,59.986,1484782203,"201051344000645","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,614209.4,614209.4,20952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782205,1511162.00
01/18/2017 18:30,2,0.000,ALERT,210.80,297.26,59.991,1484782203,"274151322000085","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,844667.0,844667.0,21096,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782207,1511163.00
01/18/2017 18:30,2,0.000,ALERT,212.38,299.37,60.002,1484782203,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,603456.9,603456.9,21328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782209,1511164.00
01/18/2017 18:30,2,0.000,ALERT,211.93,299.37,59.991,1484782203,"201051344000469","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,606270.6,606270.6,21304,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782210,1511165.00
01/18/2017 18:30,2,0.000,ALERT,211.25,299.67,60.002,1484782203,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,602262.6,602262.6,21288,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782212,1511166.00
01/18/2017 18:30,2,0.000,ALERT,210.57,297.87,59.986,1484782203,"274151322000052","219011344069620",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,872843.4,872843.4,20856,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782214,1511167.00
01/18/2017 18:30,2,0.000,ALERT,211.25,299.37,59.991,1484782203,"201051344000585","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,612807.9,612807.9,21349,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782216,1511168.00
01/18/2017 18:30,2,0.000,ALERT,211.03,299.67,60.002,1484782203,"201051344001230","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,605608.2,605608.2,21209,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782218,1511169.00
01/18/2017 18:30,2,0.000,ALERT,211.70,300.27,59.981,1484782203,"201051344000582","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,597542.4,597542.4,21322,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782219,1511170.00
01/18/2017 18:30,2,0.000,ALERT,210.80,299.37,60.028,1484782203,"201051344000955","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,612729.8,612729.8,21280,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782221,1511171.00
01/18/2017 18:30,2,0.000,ALERT,210.80,296.66,59.965,1484782203,"274151322000094","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,718933.8,718933.8,21574,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782223,1511172.00
01/18/2017 18:30,2,0.000,ALERT,211.93,300.27,59.975,1484782203,"201051344000579","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,621696.9,621696.9,21225,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782225,1511173.00
01/18/2017 18:30,2,0.000,ALERT,211.25,299.97,59.991,1484782203,"201051344000890","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,609698.4,609698.4,21350,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782226,1511174.00
01/18/2017 18:30,2,0.000,ALERT,211.25,299.37,60.002,1484782203,"201051344000438","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,610760.9,610760.9,21361,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782228,1511175.00
01/18/2017 18:30,2,0.000,ALERT,211.25,298.77,59.996,1484782203,"201051344000417","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,594893.2,594893.2,21475,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782230,1511176.00
01/18/2017 18:30,2,0.000,ALERT,211.03,298.17,60.007,1484782203,"274151322000083","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,864469.7,864469.7,20892,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782232,1511177.00
01/18/2017 18:30,2,0.000,ALERT,211.48,297.57,60.007,1484782203,"274151322000076","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,921699.6,921699.6,21004,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782234,1511178.00
01/18/2017 18:30,2,0.000,ALERT,211.70,300.27,60.007,1484782203,"201051344000868","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,604792.4,604792.4,21317,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782236,1511179.00
01/18/2017 18:30,2,0.000,ALERT,210.57,298.47,60.023,1484782203,"274151322000095","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,912686.9,912686.9,21069,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782238,1511180.00
01/18/2017 18:30,2,0.000,ALERT,211.70,299.37,59.986,1484782203,"201051344000988","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,567391.4,567391.4,21349,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782239,1511181.00
01/18/2017 18:30,2,0.000,ALERT,211.03,298.47,59.996,1484782203,"201051344001025","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,610973.9,610973.9,21380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782241,1511182.00
01/18/2017 18:30,2,0.000,ALERT,211.70,299.67,60.007,1484782203,"201051344000458","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,614826.4,614826.4,21092,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782243,1511183.00
01/18/2017 18:30,2,0.000,ALERT,212.38,299.37,59.975,1484782203,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,613488.3,613488.3,21024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782245,1511184.00
01/18/2017 18:30,2,0.000,ALERT,211.70,299.67,60.002,1484782203,"201051344000685","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,610072.9,610072.9,21279,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782246,1511185.00
01/18/2017 18:30,2,0.000,ALERT,211.48,299.07,60.049,1484782203,"201051344000917","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,607061.8,607061.8,21292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782248,1511186.00
01/18/2017 18:30,2,0.000,ALERT,211.48,299.97,59.991,1484782203,"201051344001145","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,613038.7,613038.7,21154,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782250,1511187.00
01/18/2017 18:30,2,0.000,ALERT,211.25,299.07,59.991,1484782203,"201051344000651","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,605602.1,605602.1,21324,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782252,1511188.00
01/18/2017 18:30,2,0.000,ALERT,210.57,297.57,59.996,1484782203,"274151322000088","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,829806.0,829806.0,21010,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782254,1511189.00
01/18/2017 18:30,2,0.000,ALERT,211.25,296.96,59.975,1484782203,"274151322000068","219011344069620",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,719958.0,719958.0,21472,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782255,1511190.00
01/18/2017 18:30,2,0.000,ALERT,211.03,299.37,59.981,1484782203,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,601225.9,601225.9,21373,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782257,1511191.00
01/18/2017 18:30,2,0.000,ALERT,211.48,300.27,59.991,1484782203,"201051344000594","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,617237.3,617237.3,21263,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782259,1511192.00
01/18/2017 18:30,2,0.000,ALERT,211.48,299.07,59.981,1484782203,"201051344001203","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,609577.8,609577.8,21374,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782261,1511193.00
01/18/2017 18:30,2,0.000,ALERT,210.57,297.87,59.975,1484782203,"274151322000054","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,846004.3,846004.3,21090,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782263,1511194.00
01/18/2017 18:30,2,0.000,ALERT,212.16,299.37,59.986,1484782203,"201051344000867","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,603653.8,603653.8,21356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782264,1511195.00
01/18/2017 18:30,2,0.000,ALERT,211.25,299.67,59.991,1484782203,"201051344001093","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,606565.9,606565.9,21293,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782266,1511196.00
01/18/2017 18:30,2,0.000,ALERT,211.70,299.97,59.986,1484782203,"201051344000900","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,622658.9,622658.9,20945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782268,1511197.00
01/18/2017 18:30,2,0.000,ALERT,212.16,299.37,59.991,1484782203,"201051344000648","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,612227.1,612227.1,20929,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782270,1511198.00
01/18/2017 18:30,2,0.000,ALERT,211.70,299.97,59.975,1484782203,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,622929.6,622929.6,20955,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782272,1511199.00
01/18/2017 18:30,2,0.000,ALERT,211.70,299.97,59.986,1484782203,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,615757.6,615757.6,21080,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782274,1511200.00
01/18/2017 18:30,2,0.000,ALERT,211.93,299.37,59.986,1484782203,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,604316.0,604316.0,21272,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782275,1511201.00
01/18/2017 18:30,2,0.000,ALERT,212.38,300.57,59.975,1484782203,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,614895.1,614895.1,20979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484782277,1511202.00
01/18/2017 18:30,2,0.000,ALERT,211.03,296.36,59.981,1484782203,"274151322000087","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,818036.5,818036.5,21287,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484782279,1511203.00
01/18/2017 18:45,2,0.000,ALERT,212.16,299.67,59.965,1484783103,"201051344000645","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,614209.4,614209.4,20954,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783105,1511204.00
01/18/2017 18:45,2,0.000,ALERT,211.03,298.77,59.928,1484783103,"274151322000085","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,844667.0,844667.0,21098,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783107,1511205.00
01/18/2017 18:45,2,0.000,ALERT,212.16,299.07,59.959,1484783103,"201051344000633","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,603456.9,603456.9,21330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783109,1511206.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.37,59.970,1484783103,"201051344000469","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,606270.6,606270.6,21306,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783110,1511207.00
01/18/2017 18:45,2,0.000,ALERT,211.25,299.37,59.970,1484783103,"201051344000646","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,602262.6,602262.6,21290,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783112,1511208.00
01/18/2017 18:45,2,0.000,ALERT,210.57,299.37,60.007,1484783103,"274151322000052","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,872843.4,872843.4,20858,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783114,1511209.00
01/18/2017 18:45,2,0.000,ALERT,211.48,299.67,59.975,1484783103,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,612807.9,612807.9,21351,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783116,1511210.00
01/18/2017 18:45,2,0.000,ALERT,211.25,299.97,59.965,1484783103,"201051344001230","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,605608.2,605608.2,21211,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783118,1511211.00
01/18/2017 18:45,2,0.000,ALERT,211.93,300.57,59.922,1484783103,"201051344000582","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,597542.4,597542.4,21324,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783119,1511212.00
01/18/2017 18:45,2,0.000,ALERT,211.03,299.67,59.954,1484783103,"201051344000955","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,612729.8,612729.8,21282,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783121,1511213.00
01/18/2017 18:45,2,0.000,ALERT,210.80,297.57,59.959,1484783103,"274151322000094","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,718933.8,718933.8,21576,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783123,1511214.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.97,59.991,1484783103,"201051344000579","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,621696.9,621696.9,21227,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783125,1511215.00
01/18/2017 18:45,2,0.000,ALERT,211.25,299.97,60.012,1484783103,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,609698.4,609698.4,21352,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783126,1511216.00
