ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 18:45,2,0.000,ALERT,211.48,299.67,60.002,1484783103,"201051344000438","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,610760.9,610760.9,21363,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783128,1511217.00
01/18/2017 18:45,2,0.000,ALERT,211.48,299.07,59.970,1484783103,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,594893.2,594893.2,21477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783130,1511218.00
01/18/2017 18:45,2,0.000,ALERT,211.03,299.07,59.986,1484783103,"274151322000083","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,864469.7,864469.7,20894,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783132,1511219.00
01/18/2017 18:45,2,0.000,ALERT,211.70,298.77,60.012,1484783103,"274151322000076","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,921699.6,921699.6,21006,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783134,1511220.00
01/18/2017 18:45,2,0.000,ALERT,211.70,300.87,59.975,1484783103,"201051344000868","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,604792.4,604792.4,21319,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783136,1511221.00
01/18/2017 18:45,2,0.000,ALERT,210.80,299.67,59.975,1484783103,"274151322000095","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,912686.9,912686.9,21071,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783138,1511222.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.97,59.996,1484783103,"201051344000988","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,567391.4,567391.4,21351,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783139,1511223.00
01/18/2017 18:45,2,0.000,ALERT,211.25,298.77,59.922,1484783103,"201051344001025","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,610973.9,610973.9,21382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783141,1511224.00
01/18/2017 18:45,2,0.000,ALERT,211.48,299.97,59.970,1484783103,"201051344000458","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,614826.4,614826.4,21094,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783143,1511225.00
01/18/2017 18:45,2,0.000,ALERT,211.93,299.67,59.975,1484783103,"201051344000853","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,613488.3,613488.3,21026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783145,1511226.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.67,59.981,1484783103,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,610072.9,610072.9,21281,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783147,1511227.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.37,59.981,1484783103,"201051344000917","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,607061.8,607061.8,21294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783148,1511228.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.67,59.954,1484783103,"201051344001145","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,613038.7,613038.7,21156,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783150,1511229.00
01/18/2017 18:45,2,0.000,ALERT,211.25,298.77,59.954,1484783103,"201051344000651","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,605602.1,605602.1,21326,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783152,1511230.00
01/18/2017 18:45,2,0.000,ALERT,210.57,298.47,59.975,1484783103,"274151322000088","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,829806.0,829806.0,21012,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783154,1511231.00
01/18/2017 18:45,2,0.000,ALERT,211.70,297.87,59.970,1484783103,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,719958.0,719958.0,21474,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783156,1511232.00
01/18/2017 18:45,2,0.000,ALERT,211.03,299.37,59.981,1484783103,"201051344001135","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,601225.9,601225.9,21375,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783157,1511233.00
01/18/2017 18:45,2,0.000,ALERT,211.48,300.27,59.965,1484783103,"201051344000594","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,617237.3,617237.3,21265,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783159,1511234.00
01/18/2017 18:45,2,0.000,ALERT,211.48,299.37,59.986,1484783103,"201051344001203","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,609577.8,609577.8,21376,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783161,1511235.00
01/18/2017 18:45,2,0.000,ALERT,210.80,299.07,59.954,1484783103,"274151322000054","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,846004.3,846004.3,21092,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783163,1511236.00
01/18/2017 18:45,2,0.000,ALERT,211.93,299.37,59.986,1484783103,"201051344000867","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,603653.8,603653.8,21358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783165,1511237.00
01/18/2017 18:45,2,0.000,ALERT,211.48,299.67,59.975,1484783103,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,606565.9,606565.9,21295,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783167,1511238.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.97,59.986,1484783103,"201051344000900","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,622658.9,622658.9,20947,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783169,1511239.00
01/18/2017 18:45,2,0.000,ALERT,211.93,299.07,59.986,1484783103,"201051344000648","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,612227.1,612227.1,20931,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783171,1511240.00
01/18/2017 18:45,2,0.000,ALERT,211.70,300.57,59.986,1484783103,"201051344000569","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,622929.6,622929.6,20957,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783172,1511241.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.97,59.981,1484783103,"201051344000983","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,615757.6,615757.6,21082,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783174,1511242.00
01/18/2017 18:45,2,0.000,ALERT,211.70,299.67,59.986,1484783103,"201051344001158","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,604316.0,604316.0,21274,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783176,1511243.00
01/18/2017 18:45,2,0.000,ALERT,212.16,300.27,60.018,1484783103,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,614895.1,614895.1,20981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484783178,1511244.00
01/18/2017 18:45,2,0.000,ALERT,211.03,298.17,59.944,1484783103,"274151322000087","219011344069620",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,818036.5,818036.5,21289,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484783179,1511245.00
01/18/2017 19:00,2,0.000,ALERT,212.38,299.97,59.912,1484784003,"201051344000645","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,614209.4,614209.4,20956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784005,1511246.00
01/18/2017 19:00,2,0.000,ALERT,211.48,298.77,59.949,1484784003,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,844667.0,844667.0,21100,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784007,1511247.00
01/18/2017 19:00,2,0.000,ALERT,212.38,299.37,59.965,1484784003,"201051344000633","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,603456.9,603456.9,21332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784009,1511248.00
01/18/2017 19:00,2,0.000,ALERT,211.93,299.67,59.954,1484784003,"201051344000469","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,606270.6,606270.6,21308,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784011,1511249.00
01/18/2017 19:00,2,0.000,ALERT,211.25,299.97,59.996,1484784003,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,602262.6,602262.6,21292,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784012,1511250.00
01/18/2017 19:00,2,0.000,ALERT,211.25,299.37,59.954,1484784003,"274151322000052","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,872843.4,872843.4,20860,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784014,1511251.00
01/18/2017 19:00,2,0.000,ALERT,211.48,300.27,59.917,1484784003,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,612807.9,612807.9,21353,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784016,1511252.00
01/18/2017 19:00,2,0.000,ALERT,211.25,300.27,59.949,1484784003,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,605608.2,605608.2,21213,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784018,1511253.00
01/18/2017 19:00,2,0.000,ALERT,211.93,300.87,59.959,1484784003,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,597542.4,597542.4,21326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784020,1511254.00
01/18/2017 19:00,2,0.000,ALERT,211.03,299.97,59.933,1484784003,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,612729.8,612729.8,21284,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784022,1511255.00
01/18/2017 19:00,2,0.000,ALERT,211.48,298.17,59.959,1484784003,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,718933.8,718933.8,21578,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784023,1511256.00
01/18/2017 19:00,2,0.000,ALERT,211.93,300.87,59.922,1484784003,"201051344000579","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,621696.9,621696.9,21229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784025,1511257.00
01/18/2017 19:00,2,0.000,ALERT,211.25,300.57,59.959,1484784003,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,609698.4,609698.4,21354,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784027,1511258.00
01/18/2017 19:00,2,0.000,ALERT,211.48,299.97,59.959,1484784003,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,610760.9,610760.9,21365,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784029,1511259.00
01/18/2017 19:00,2,0.000,ALERT,211.48,299.37,59.986,1484784003,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,594893.2,594893.2,21479,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784031,1511260.00
01/18/2017 19:00,2,0.000,ALERT,211.25,299.07,59.996,1484784003,"274151322000083","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,864469.7,864469.7,20896,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784032,1511261.00
01/18/2017 19:00,2,0.000,ALERT,211.70,298.47,59.959,1484784003,"274151322000076","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,921699.6,921699.6,21008,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784034,1511262.00
01/18/2017 19:00,2,0.000,ALERT,211.70,300.57,59.959,1484784003,"201051344000868","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,604792.4,604792.4,21321,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784036,1511263.00
01/18/2017 19:00,2,0.000,ALERT,211.25,299.37,59.954,1484784003,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,912686.9,912686.9,21073,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784038,1511264.00
01/18/2017 19:00,2,0.000,ALERT,211.70,299.67,59.970,1484784003,"201051344000988","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,567391.4,567391.4,21353,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784040,1511265.00
01/18/2017 19:00,2,0.000,ALERT,211.25,299.07,59.965,1484784003,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,610973.9,610973.9,21384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784042,1511266.00
01/18/2017 19:00,2,0.000,ALERT,211.70,299.97,59.965,1484784003,"201051344000458","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,614826.4,614826.4,21096,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784043,1511267.00
01/18/2017 19:00,2,0.000,ALERT,212.38,299.37,59.986,1484784003,"201051344000853","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,613488.3,613488.3,21028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784045,1511268.00
01/18/2017 19:00,2,0.000,ALERT,211.70,299.97,59.965,1484784003,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,610072.9,610072.9,21283,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784047,1511269.00
01/18/2017 19:00,2,0.000,ALERT,211.70,299.37,59.970,1484784003,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,607061.8,607061.8,21296,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784049,1511270.00
01/18/2017 19:00,2,0.000,ALERT,211.70,299.97,59.965,1484784003,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,613038.7,613038.7,21158,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784051,1511271.00
01/18/2017 19:00,2,0.000,ALERT,211.48,299.07,59.970,1484784003,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,605602.1,605602.1,21328,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784053,1511272.00
01/18/2017 19:00,2,0.000,ALERT,211.03,299.07,59.959,1484784003,"274151322000088","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,829806.0,829806.0,21014,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784054,1511273.00
01/18/2017 19:00,2,0.000,ALERT,211.93,297.87,59.965,1484784003,"274151322000068","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,719958.0,719958.0,21476,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784056,1511274.00
01/18/2017 19:00,2,0.000,ALERT,211.03,299.67,59.991,1484784003,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,601225.9,601225.9,21377,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784058,1511275.00
01/18/2017 19:00,2,0.000,ALERT,211.48,300.27,59.975,1484784003,"201051344000594","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,617237.3,617237.3,21267,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784060,1511276.00
01/18/2017 19:00,2,0.000,ALERT,211.48,299.67,59.970,1484784003,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,609577.8,609577.8,21378,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784062,1511277.00
01/18/2017 19:00,2,0.000,ALERT,211.25,298.17,59.959,1484784003,"274151322000054","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,846004.3,846004.3,21094,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784063,1511278.00
01/18/2017 19:00,2,0.000,ALERT,211.93,299.07,59.975,1484784003,"201051344000867","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,603653.8,603653.8,21360,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784065,1511279.00
01/18/2017 19:00,2,0.000,ALERT,211.25,299.97,59.970,1484784003,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,606565.9,606565.9,21297,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784067,1511280.00
01/18/2017 19:00,2,0.000,ALERT,211.70,299.67,59.996,1484784003,"201051344000900","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,622658.9,622658.9,20949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784069,1511281.00
01/18/2017 19:00,2,0.000,ALERT,211.93,299.07,59.975,1484784003,"201051344000648","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,612227.1,612227.1,20933,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784070,1511282.00
01/18/2017 19:00,2,0.000,ALERT,211.93,300.57,59.965,1484784003,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,622929.6,622929.6,20959,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784072,1511283.00
01/18/2017 19:00,2,0.000,ALERT,211.70,300.27,59.970,1484784003,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,615757.6,615757.6,21084,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784074,1511284.00
01/18/2017 19:00,2,0.000,ALERT,211.93,299.67,59.970,1484784003,"201051344001158","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,604316.0,604316.0,21276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784076,1511285.00
01/18/2017 19:00,2,0.000,ALERT,212.38,300.27,59.965,1484784003,"201051344000576","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,614895.1,614895.1,20983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784078,1511286.00
01/18/2017 19:00,2,0.000,ALERT,211.48,298.17,59.970,1484784003,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,818036.5,818036.5,21291,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784079,1511287.00
01/18/2017 19:15,2,0.000,ALERT,212.38,299.67,59.949,1484784903,"201051344000645","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,614209.4,614209.4,20958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784905,1511288.00
01/18/2017 19:15,2,0.000,ALERT,211.93,299.67,59.981,1484784903,"274151322000085","219011344069620",0.00,3.70,0,297.26,307.78,0.0,0.0,0.000,844667.0,844667.0,21102,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784906,1511289.00
01/18/2017 19:15,2,0.000,ALERT,212.83,300.27,60.018,1484784903,"201051344000633","219011344069620",0.00,2.50,0,296.06,303.88,0.0,0.0,0.000,603456.9,603456.9,21334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784908,1511290.00
01/18/2017 19:15,2,0.000,ALERT,212.16,299.97,59.986,1484784903,"201051344000469","219011344069620",0.00,2.00,0,296.66,303.58,0.0,0.0,0.000,606270.6,606270.6,21310,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784910,1511291.00
01/18/2017 19:15,2,0.000,ALERT,211.70,300.57,59.970,1484784903,"201051344000646","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,602262.6,602262.6,21294,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784912,1511292.00
01/18/2017 19:15,2,0.000,ALERT,211.48,298.77,59.975,1484784903,"274151322000052","219011344069620",0.00,3.70,0,296.96,307.78,0.0,0.0,0.000,872843.4,872843.4,20862,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784914,1511293.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.87,59.970,1484784903,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,612807.9,612807.9,21355,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784915,1511294.00
01/18/2017 19:15,2,0.000,ALERT,211.70,300.87,59.970,1484784903,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,605608.2,605608.2,21215,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784917,1511295.00
01/18/2017 19:15,2,0.000,ALERT,212.38,301.47,59.970,1484784903,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,597542.4,597542.4,21328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784919,1511296.00
01/18/2017 19:15,2,0.000,ALERT,211.25,300.57,60.012,1484784903,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,612729.8,612729.8,21286,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784921,1511297.00
01/18/2017 19:15,2,0.000,ALERT,211.48,298.47,59.981,1484784903,"274151322000094","219011344069620",0.00,3.70,0,296.66,307.18,0.0,0.0,0.000,718933.8,718933.8,21580,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784923,1511298.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.57,59.970,1484784903,"201051344000579","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,621696.9,621696.9,21231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784924,1511299.00
01/18/2017 19:15,2,0.000,ALERT,211.70,301.17,59.970,1484784903,"201051344000890","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,609698.4,609698.4,21356,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784926,1511300.00
01/18/2017 19:15,2,0.000,ALERT,211.93,300.87,59.996,1484784903,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,610760.9,610760.9,21367,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784928,1511301.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.27,59.986,1484784903,"201051344000417","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,594893.2,594893.2,21481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784930,1511302.00
01/18/2017 19:15,2,0.000,ALERT,211.48,299.07,59.981,1484784903,"274151322000083","219011344069620",0.00,3.70,0,297.26,308.09,0.0,0.0,0.000,864469.7,864469.7,20898,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784932,1511303.00
01/18/2017 19:15,2,0.000,ALERT,212.16,298.77,59.949,1484784903,"274151322000076","219011344069620",0.00,3.70,0,297.26,308.09,0.0,0.0,0.000,921699.6,921699.6,21010,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784933,1511304.00
01/18/2017 19:15,2,0.000,ALERT,211.93,300.87,59.975,1484784903,"201051344000868","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,604792.4,604792.4,21323,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784935,1511305.00
01/18/2017 19:15,2,0.000,ALERT,211.48,299.67,59.970,1484784903,"274151322000095","219011344069620",0.00,3.30,0,298.17,308.99,0.0,0.0,0.000,912686.9,912686.9,21075,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784937,1511306.00
01/18/2017 19:15,2,0.000,ALERT,211.93,299.97,59.970,1484784903,"201051344000988","219011344069620",0.00,3.00,0,295.16,303.58,0.0,0.0,0.000,567391.4,567391.4,21355,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784939,1511307.00
01/18/2017 19:15,2,0.000,ALERT,211.93,299.97,59.975,1484784903,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,610973.9,610973.9,21386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784941,1511308.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.27,59.965,1484784903,"201051344000458","219011344069620",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,614826.4,614826.4,21098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784942,1511309.00
01/18/2017 19:15,2,0.000,ALERT,212.83,300.27,59.996,1484784903,"201051344000853","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,613488.3,613488.3,21030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784944,1511310.00
01/18/2017 19:15,2,0.000,ALERT,212.38,301.17,59.965,1484784903,"201051344000685","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,610072.9,610072.9,21285,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784946,1511311.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.27,59.970,1484784903,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,607061.8,607061.8,21298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784948,1511312.00
01/18/2017 19:15,2,0.000,ALERT,212.38,301.17,59.970,1484784903,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,613038.7,613038.7,21160,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784950,1511313.00
01/18/2017 19:15,2,0.000,ALERT,211.93,300.27,59.965,1484784903,"201051344000651","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,605602.1,605602.1,21330,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784951,1511314.00
01/18/2017 19:15,2,0.000,ALERT,211.25,299.37,59.959,1484784903,"274151322000088","219011344069620",0.00,4.00,0,296.66,307.18,0.0,0.0,0.000,829806.0,829806.0,21016,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784953,1511315.00
01/18/2017 19:15,2,0.000,ALERT,212.16,298.17,59.944,1484784903,"274151322000068","219011344069620",0.00,4.50,0,296.36,306.58,0.0,0.0,0.000,719958.0,719958.0,21478,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784955,1511316.00
01/18/2017 19:15,2,0.000,ALERT,211.70,300.87,59.970,1484784903,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,601225.9,601225.9,21379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784957,1511317.00
01/18/2017 19:15,2,0.000,ALERT,211.93,300.87,59.970,1484784903,"201051344000594","219011344069620",0.00,3.00,0,297.26,304.48,0.0,0.0,0.000,617237.3,617237.3,21269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784959,1511318.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.87,59.975,1484784903,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,609577.8,609577.8,21380,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784960,1511319.00
01/18/2017 19:15,2,0.000,ALERT,211.48,299.07,59.959,1484784903,"274151322000054","219011344069620",0.00,4.00,0,296.96,307.78,0.0,0.0,0.000,846004.3,846004.3,21096,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784962,1511320.00
01/18/2017 19:15,2,0.000,ALERT,212.61,299.67,59.975,1484784903,"201051344000867","219011344069620",0.00,3.70,0,296.66,303.88,0.0,0.0,0.000,603653.8,603653.8,21362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784964,1511321.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.87,59.986,1484784903,"201051344001093","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,606565.9,606565.9,21299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784966,1511322.00
01/18/2017 19:15,2,0.000,ALERT,211.93,299.97,59.965,1484784903,"201051344000900","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,622658.9,622658.9,20951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784967,1511323.00
01/18/2017 19:15,2,0.000,ALERT,212.38,299.67,59.970,1484784903,"201051344000648","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,612227.1,612227.1,20935,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784969,1511324.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.57,59.959,1484784903,"201051344000569","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,622929.6,622929.6,20961,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784971,1511325.00
01/18/2017 19:15,2,0.000,ALERT,212.16,300.57,60.007,1484784903,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,615757.6,615757.6,21086,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784973,1511326.00
01/18/2017 19:15,2,0.000,ALERT,212.38,300.27,59.965,1484784903,"201051344001158","219011344069620",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,604316.0,604316.0,21278,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484784975,1511327.00
01/18/2017 19:15,2,0.000,ALERT,212.83,300.87,59.970,1484784903,"201051344000576","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,614895.1,614895.1,20985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784976,1511328.00
01/18/2017 19:15,2,0.000,ALERT,211.70,298.47,59.970,1484784903,"274151322000087","219011344069620",0.00,5.00,0,296.06,306.88,0.0,0.0,0.000,818036.5,818036.5,21293,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484784978,1511329.00
01/18/2017 19:30,2,0.000,ALERT,213.06,300.87,59.954,1484785804,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,614209.4,614209.4,20960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785806,1511330.00
01/18/2017 19:30,2,0.000,ALERT,211.93,299.07,59.986,1484785804,"274151322000085","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,844667.0,844667.0,21104,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785808,1511331.00
01/18/2017 19:30,2,0.000,ALERT,213.29,300.87,59.986,1484785804,"201051344000633","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,603456.9,603456.9,21336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785810,1511332.00
01/18/2017 19:30,2,0.000,ALERT,212.61,300.87,59.986,1484785804,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,606270.6,606270.6,21312,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785811,1511333.00
01/18/2017 19:30,2,0.000,ALERT,211.93,300.57,59.975,1484785804,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,602262.6,602262.6,21296,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785813,1511334.00
01/18/2017 19:30,2,0.000,ALERT,211.48,299.37,59.970,1484785804,"274151322000052","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,872843.4,872843.4,20864,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785815,1511335.00
01/18/2017 19:30,2,0.000,ALERT,212.38,300.87,59.986,1484785804,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,612807.9,612807.9,21357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785817,1511336.00
01/18/2017 19:30,2,0.000,ALERT,212.16,301.17,59.970,1484785804,"201051344001230","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,605608.2,605608.2,21217,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785818,1511337.00
01/18/2017 19:30,2,0.000,ALERT,212.61,301.77,59.975,1484785804,"201051344000582","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,597542.4,597542.4,21330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785820,1511338.00
01/18/2017 19:30,2,0.000,ALERT,211.93,300.87,59.986,1484785804,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,612729.8,612729.8,21288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785822,1511339.00
01/18/2017 19:30,2,0.000,ALERT,211.70,299.07,59.975,1484785804,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,718933.8,718933.8,21582,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785824,1511340.00
01/18/2017 19:30,2,0.000,ALERT,212.61,302.07,59.986,1484785804,"201051344000579","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,621696.9,621696.9,21233,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785826,1511341.00
01/18/2017 19:30,2,0.000,ALERT,212.38,301.47,59.986,1484785804,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,609698.4,609698.4,21358,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785827,1511342.00
01/18/2017 19:30,2,0.000,ALERT,212.38,300.57,59.981,1484785804,"201051344000438","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,610760.9,610760.9,21369,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785829,1511343.00
01/18/2017 19:30,2,0.000,ALERT,212.38,300.27,59.975,1484785804,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,594893.2,594893.2,21483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785831,1511344.00
01/18/2017 19:30,2,0.000,ALERT,211.70,300.27,59.981,1484785804,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,864469.7,864469.7,20900,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785833,1511345.00
01/18/2017 19:30,2,0.000,ALERT,212.38,300.27,59.981,1484785804,"274151322000076","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,921699.6,921699.6,21012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785835,1511346.00
01/18/2017 19:30,2,0.000,ALERT,212.61,301.77,59.986,1484785804,"201051344000868","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,604792.4,604792.4,21325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785837,1511347.00
01/18/2017 19:30,2,0.000,ALERT,211.70,300.57,59.970,1484785804,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,912686.9,912686.9,21077,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785838,1511348.00
01/18/2017 19:30,2,0.000,ALERT,212.38,301.17,59.986,1484785804,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,567391.4,567391.4,21357,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785840,1511349.00
01/18/2017 19:30,2,0.000,ALERT,212.16,299.67,60.002,1484785804,"201051344001025","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,610973.9,610973.9,21388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785842,1511350.00
01/18/2017 19:30,2,0.000,ALERT,212.38,301.17,59.965,1484785804,"201051344000458","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,614826.4,614826.4,21100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785844,1511351.00
01/18/2017 19:30,2,0.000,ALERT,213.06,300.87,59.975,1484785804,"201051344000853","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,613488.3,613488.3,21032,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785846,1511352.00
01/18/2017 19:30,2,0.000,ALERT,212.61,300.87,59.975,1484785804,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,610072.9,610072.9,21287,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785847,1511353.00
01/18/2017 19:30,2,0.000,ALERT,212.61,300.57,59.975,1484785804,"201051344000917","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,607061.8,607061.8,21300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785849,1511354.00
01/18/2017 19:30,2,0.000,ALERT,212.61,301.17,59.970,1484785804,"201051344001145","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,613038.7,613038.7,21162,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785851,1511355.00
01/18/2017 19:30,2,0.000,ALERT,212.16,300.27,59.975,1484785804,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,605602.1,605602.1,21332,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785853,1511356.00
01/18/2017 19:30,2,0.000,ALERT,211.25,299.37,60.002,1484785804,"274151322000088","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,829806.0,829806.0,21018,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785855,1511357.00
01/18/2017 19:30,2,0.000,ALERT,212.38,298.77,59.970,1484785804,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,719958.0,719958.0,21480,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785856,1511358.00
01/18/2017 19:30,2,0.000,ALERT,211.93,300.87,59.965,1484785804,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,601225.9,601225.9,21381,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785858,1511359.00
01/18/2017 19:30,2,0.000,ALERT,212.38,301.77,59.954,1484785804,"201051344000594","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,617237.3,617237.3,21271,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785860,1511360.00
01/18/2017 19:30,2,0.000,ALERT,212.16,300.27,60.002,1484785804,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,609577.8,609577.8,21382,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785862,1511361.00
