ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 19:30,2,0.000,ALERT,211.70,300.27,59.965,1484785804,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,846004.3,846004.3,21098,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785863,1511362.00
01/18/2017 19:30,2,0.000,ALERT,212.83,300.57,59.970,1484785804,"201051344000867","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,603653.8,603653.8,21364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785866,1511363.00
01/18/2017 19:30,2,0.000,ALERT,211.93,300.27,60.007,1484785804,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,606565.9,606565.9,21301,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785867,1511364.00
01/18/2017 19:30,2,0.000,ALERT,212.61,301.47,59.959,1484785804,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,622658.9,622658.9,20953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785869,1511365.00
01/18/2017 19:30,2,0.000,ALERT,212.83,300.87,59.965,1484785804,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,612227.1,612227.1,20937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785871,1511366.00
01/18/2017 19:30,2,0.000,ALERT,212.83,302.07,59.970,1484785804,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,622929.6,622929.6,20963,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785873,1511367.00
01/18/2017 19:30,2,0.000,ALERT,212.61,301.47,59.975,1484785804,"201051344000983","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,615757.6,615757.6,21088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785875,1511368.00
01/18/2017 19:30,2,0.000,ALERT,212.83,301.17,60.007,1484785804,"201051344001158","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,604316.0,604316.0,21280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785876,1511369.00
01/18/2017 19:30,2,0.000,ALERT,213.29,302.07,59.981,1484785804,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,614895.1,614895.1,20987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484785878,1511370.00
01/18/2017 19:30,2,0.000,ALERT,211.93,298.77,60.002,1484785804,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,818036.5,818036.5,21295,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484785880,1511371.00
01/18/2017 19:45,2,0.000,ALERT,212.83,301.47,60.002,1484786704,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,614209.4,614209.4,20962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484786706,1511372.00
01/18/2017 19:45,2,0.000,ALERT,211.70,299.97,59.986,1484786704,"274151322000085","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,844667.0,844667.0,21106,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786707,1511373.00
01/18/2017 19:45,2,0.000,ALERT,213.06,301.47,59.991,1484786704,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,603456.9,603456.9,21338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786709,1511374.00
01/18/2017 19:45,2,0.000,ALERT,212.38,301.17,59.996,1484786704,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,606270.6,606270.6,21314,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786711,1511375.00
01/18/2017 19:45,2,0.000,ALERT,211.93,301.17,59.996,1484786704,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,602262.6,602262.6,21298,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786713,1511376.00
01/18/2017 19:45,2,0.000,ALERT,211.25,299.67,59.954,1484786704,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,872843.4,872843.4,20866,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786715,1511377.00
01/18/2017 19:45,2,0.000,ALERT,212.16,300.87,59.954,1484786704,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,612807.9,612807.9,21359,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786717,1511378.00
01/18/2017 19:45,2,0.000,ALERT,212.16,301.47,59.991,1484786704,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,605608.2,605608.2,21219,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786718,1511379.00
01/18/2017 19:45,2,0.000,ALERT,212.61,301.77,59.991,1484786704,"201051344000582","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,597542.4,597542.4,21332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786720,1511380.00
01/18/2017 19:45,2,0.000,ALERT,211.70,301.17,59.991,1484786704,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,612729.8,612729.8,21290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484786722,1511381.00
01/18/2017 19:45,2,0.000,ALERT,211.93,299.67,59.975,1484786704,"274151322000094","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,718933.8,718933.8,21584,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786724,1511382.00
01/18/2017 19:45,2,0.000,ALERT,212.38,301.77,59.991,1484786704,"201051344000579","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,621696.9,621696.9,21235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786726,1511383.00
01/18/2017 19:45,2,0.000,ALERT,211.93,301.17,60.028,1484786704,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,609698.4,609698.4,21360,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786727,1511384.00
01/18/2017 19:45,2,0.000,ALERT,212.38,300.87,59.991,1484786704,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,610760.9,610760.9,21371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786729,1511385.00
01/18/2017 19:45,2,0.000,ALERT,212.16,300.57,60.023,1484786704,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,594893.2,594893.2,21485,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786731,1511386.00
01/18/2017 19:45,2,0.000,ALERT,211.70,300.87,60.002,1484786704,"274151322000083","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,864469.7,864469.7,20902,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786733,1511387.00
01/18/2017 19:45,2,0.000,ALERT,212.38,299.67,59.986,1484786704,"274151322000076","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,921699.6,921699.6,21014,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786735,1511388.00
01/18/2017 19:45,2,0.000,ALERT,212.38,302.07,59.981,1484786704,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,604792.4,604792.4,21327,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786737,1511389.00
01/18/2017 19:45,2,0.000,ALERT,211.70,301.17,59.986,1484786704,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,912686.9,912686.9,21079,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484786738,1511390.00
01/18/2017 19:45,2,0.000,ALERT,212.16,301.17,59.991,1484786704,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,567391.4,567391.4,21359,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786740,1511391.00
01/18/2017 19:45,2,0.000,ALERT,212.16,300.57,59.996,1484786704,"201051344001025","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,610973.9,610973.9,21390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786742,1511392.00
01/18/2017 19:45,2,0.000,ALERT,212.38,301.77,59.975,1484786704,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,614826.4,614826.4,21102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786744,1511393.00
01/18/2017 19:45,2,0.000,ALERT,212.83,301.17,59.986,1484786704,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,613488.3,613488.3,21034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786746,1511394.00
01/18/2017 19:45,2,0.000,ALERT,212.61,301.47,59.991,1484786704,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,610072.9,610072.9,21289,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786747,1511395.00
01/18/2017 19:45,2,0.000,ALERT,212.38,300.57,60.002,1484786704,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,607061.8,607061.8,21302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786749,1511396.00
01/18/2017 19:45,2,0.000,ALERT,212.61,301.17,59.965,1484786704,"201051344001145","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,613038.7,613038.7,21164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786751,1511397.00
01/18/2017 19:45,2,0.000,ALERT,212.38,300.57,60.002,1484786704,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,605602.1,605602.1,21334,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786753,1511398.00
01/18/2017 19:45,2,0.000,ALERT,211.25,299.97,59.991,1484786704,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,829806.0,829806.0,21020,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786755,1511399.00
01/18/2017 19:45,2,0.000,ALERT,212.61,299.67,59.996,1484786704,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,719958.0,719958.0,21482,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484786756,1511400.00
01/18/2017 19:45,2,0.000,ALERT,211.93,301.17,59.996,1484786704,"201051344001135","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,601225.9,601225.9,21383,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786758,1511401.00
01/18/2017 19:45,2,0.000,ALERT,212.16,302.07,59.996,1484786704,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,617237.3,617237.3,21273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786760,1511402.00
01/18/2017 19:45,2,0.000,ALERT,212.38,300.87,60.002,1484786704,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,609577.8,609577.8,21384,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484786762,1511403.00
01/18/2017 19:45,2,0.000,ALERT,211.48,300.57,59.991,1484786704,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,846004.3,846004.3,21100,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786764,1511404.00
01/18/2017 19:45,2,0.000,ALERT,212.61,301.17,59.975,1484786704,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,603653.8,603653.8,21366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484786765,1511405.00
01/18/2017 19:45,2,0.000,ALERT,212.16,300.87,60.002,1484786704,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,606565.9,606565.9,21303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786767,1511406.00
01/18/2017 19:45,2,0.000,ALERT,212.38,301.47,60.007,1484786704,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,622658.9,622658.9,20955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786769,1511407.00
01/18/2017 19:45,2,0.000,ALERT,212.61,300.87,60.007,1484786704,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,612227.1,612227.1,20939,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786771,1511408.00
01/18/2017 19:45,2,0.000,ALERT,212.61,302.07,59.981,1484786704,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,622929.6,622929.6,20965,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786773,1511409.00
01/18/2017 19:45,2,0.000,ALERT,212.38,301.77,59.996,1484786704,"201051344000983","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,615757.6,615757.6,21090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786774,1511410.00
01/18/2017 19:45,2,0.000,ALERT,212.61,301.47,60.007,1484786704,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,604316.0,604316.0,21282,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786776,1511411.00
01/18/2017 19:45,2,0.000,ALERT,213.06,302.07,59.996,1484786704,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,614895.1,614895.1,20989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484786778,1511412.00
01/18/2017 19:45,2,0.000,ALERT,211.93,299.07,59.991,1484786704,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,818036.5,818036.5,21297,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484786780,1511413.00
01/18/2017 20:00,2,0.000,ALERT,213.29,301.77,59.970,1484787604,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,614209.4,614209.4,20964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787606,1511414.00
01/18/2017 20:00,2,0.000,ALERT,211.93,300.27,59.975,1484787604,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,844667.0,844667.0,21108,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787607,1511415.00
01/18/2017 20:00,2,0.000,ALERT,212.16,299.37,59.970,1484787604,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,603456.9,603456.9,21340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787609,1511416.00
01/18/2017 20:00,2,0.000,ALERT,211.70,299.97,59.970,1484787604,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,606270.6,606270.6,21316,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787611,1511417.00
01/18/2017 20:00,2,0.000,ALERT,211.48,300.57,59.970,1484787604,"201051344000646","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,602262.6,602262.6,21300,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787613,1511418.00
01/18/2017 20:00,2,0.000,ALERT,211.70,299.67,59.965,1484787604,"274151322000052","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,872843.4,872843.4,20868,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787614,1511419.00
01/18/2017 20:00,2,0.000,ALERT,212.16,301.17,59.970,1484787604,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,612807.9,612807.9,21361,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787616,1511420.00
01/18/2017 20:00,2,0.000,ALERT,212.61,302.07,59.970,1484787604,"201051344001230","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,605608.2,605608.2,21221,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787618,1511421.00
01/18/2017 20:00,2,0.000,ALERT,213.06,302.68,60.007,1484787604,"201051344000582","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,597542.4,597542.4,21334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787620,1511422.00
01/18/2017 20:00,2,0.000,ALERT,211.93,301.77,59.986,1484787604,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,612729.8,612729.8,21292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787622,1511423.00
01/18/2017 20:00,2,0.000,ALERT,211.93,299.97,59.996,1484787604,"274151322000094","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,718933.8,718933.8,21586,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787623,1511424.00
01/18/2017 20:00,2,0.000,ALERT,212.83,302.37,59.986,1484787604,"201051344000579","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,621696.9,621696.9,21237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787625,1511425.00
01/18/2017 20:00,2,0.000,ALERT,211.93,301.77,60.018,1484787604,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,609698.4,609698.4,21362,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787627,1511426.00
01/18/2017 20:00,2,0.000,ALERT,212.61,301.77,59.975,1484787604,"201051344000438","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,610760.9,610760.9,21373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787629,1511427.00
01/18/2017 20:00,2,0.000,ALERT,212.61,301.17,59.981,1484787604,"201051344000417","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,594893.2,594893.2,21487,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787631,1511428.00
01/18/2017 20:00,2,0.000,ALERT,212.16,300.87,59.975,1484787604,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,864469.7,864469.7,20904,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787633,1511429.00
01/18/2017 20:00,2,0.000,ALERT,212.83,300.57,59.996,1484787604,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,921699.6,921699.6,21016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787634,1511430.00
01/18/2017 20:00,2,0.000,ALERT,212.61,302.68,59.975,1484787604,"201051344000868","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,604792.4,604792.4,21329,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787636,1511431.00
01/18/2017 20:00,2,0.000,ALERT,212.16,301.77,59.981,1484787604,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,912686.9,912686.9,21081,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787638,1511432.00
01/18/2017 20:00,2,0.000,ALERT,212.38,301.47,59.981,1484787604,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,567391.4,567391.4,21361,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787640,1511433.00
01/18/2017 20:00,2,0.000,ALERT,212.16,300.87,59.970,1484787604,"201051344001025","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,610973.9,610973.9,21392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787642,1511434.00
01/18/2017 20:00,2,0.000,ALERT,212.61,302.37,60.002,1484787604,"201051344000458","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,614826.4,614826.4,21104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787643,1511435.00
01/18/2017 20:00,2,0.000,ALERT,213.06,301.77,59.981,1484787604,"201051344000853","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,613488.3,613488.3,21036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787645,1511436.00
01/18/2017 20:00,2,0.000,ALERT,212.61,301.47,59.975,1484787604,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,610072.9,610072.9,21291,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787647,1511437.00
01/18/2017 20:00,2,0.000,ALERT,212.61,301.47,59.991,1484787604,"201051344000917","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,607061.8,607061.8,21304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787649,1511438.00
01/18/2017 20:00,2,0.000,ALERT,212.61,301.77,59.975,1484787604,"201051344001145","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,613038.7,613038.7,21166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787651,1511439.00
01/18/2017 20:00,2,0.000,ALERT,212.38,300.87,60.012,1484787604,"201051344000651","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,605602.1,605602.1,21336,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787652,1511440.00
01/18/2017 20:00,2,0.000,ALERT,211.70,300.27,59.986,1484787604,"274151322000088","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,829806.0,829806.0,21022,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787654,1511441.00
01/18/2017 20:00,2,0.000,ALERT,212.83,300.27,59.986,1484787604,"274151322000068","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,719958.0,719958.0,21484,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787656,1511442.00
01/18/2017 20:00,2,0.000,ALERT,211.93,301.17,59.981,1484787604,"201051344001135","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,601225.9,601225.9,21385,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787658,1511443.00
01/18/2017 20:00,2,0.000,ALERT,212.38,302.37,59.986,1484787604,"201051344000594","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,617237.3,617237.3,21275,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787660,1511444.00
01/18/2017 20:00,2,0.000,ALERT,212.38,301.17,59.981,1484787604,"201051344001203","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,609577.8,609577.8,21386,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787662,1511445.00
01/18/2017 20:00,2,0.000,ALERT,211.93,301.17,59.970,1484787604,"274151322000054","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,846004.3,846004.3,21102,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787663,1511446.00
01/18/2017 20:00,2,0.000,ALERT,212.83,301.47,59.986,1484787604,"201051344000867","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,603653.8,603653.8,21368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787665,1511447.00
01/18/2017 20:00,2,0.000,ALERT,212.38,301.47,59.944,1484787604,"201051344001093","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,606565.9,606565.9,21305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787667,1511448.00
01/18/2017 20:00,2,0.000,ALERT,212.38,301.77,59.991,1484787604,"201051344000900","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,622658.9,622658.9,20957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787669,1511449.00
01/18/2017 20:00,2,0.000,ALERT,212.83,301.17,59.986,1484787604,"201051344000648","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,612227.1,612227.1,20941,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787671,1511450.00
01/18/2017 20:00,2,0.000,ALERT,212.61,302.37,59.986,1484787604,"201051344000569","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,622929.6,622929.6,20967,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787672,1511451.00
01/18/2017 20:00,2,0.000,ALERT,212.61,302.07,59.981,1484787604,"201051344000983","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,615757.6,615757.6,21092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484787674,1511452.00
01/18/2017 20:00,2,0.000,ALERT,212.83,301.77,59.986,1484787604,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,604316.0,604316.0,21284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787676,1511453.00
01/18/2017 20:00,2,0.000,ALERT,213.29,302.68,59.991,1484787604,"201051344000576","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,614895.1,614895.1,20991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787678,1511454.00
01/18/2017 20:00,2,0.000,ALERT,212.16,299.67,59.954,1484787604,"274151322000087","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,818036.5,818036.5,21299,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484787680,1511455.00
01/18/2017 20:15,2,0.000,ALERT,213.29,302.07,59.986,1484788503,"201051344000645","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,614209.4,614209.4,20966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788505,1511456.00
01/18/2017 20:15,2,0.000,ALERT,211.70,299.67,59.938,1484788503,"274151322000085","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,844667.0,844667.0,21110,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788507,1511457.00
01/18/2017 20:15,2,0.000,ALERT,213.51,301.77,59.975,1484788503,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,603456.9,603456.9,21342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788508,1511458.00
01/18/2017 20:15,2,0.000,ALERT,212.83,302.07,59.991,1484788503,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,606270.6,606270.6,21318,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788510,1511459.00
01/18/2017 20:15,2,0.000,ALERT,212.38,301.77,59.981,1484788503,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,602262.6,602262.6,21302,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788512,1511460.00
01/18/2017 20:15,2,0.000,ALERT,211.70,301.17,59.981,1484788503,"274151322000052","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,872843.4,872843.4,20870,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788514,1511461.00
01/18/2017 20:15,2,0.000,ALERT,212.61,301.77,59.986,1484788503,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,612807.9,612807.9,21363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788516,1511462.00
01/18/2017 20:15,2,0.000,ALERT,212.38,302.07,59.970,1484788503,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,605608.2,605608.2,21223,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788517,1511463.00
01/18/2017 20:15,2,0.000,ALERT,213.06,302.68,59.986,1484788503,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,597542.4,597542.4,21336,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788519,1511464.00
01/18/2017 20:15,2,0.000,ALERT,211.93,301.47,59.986,1484788503,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,612729.8,612729.8,21294,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788521,1511465.00
01/18/2017 20:15,2,0.000,ALERT,211.70,299.67,60.012,1484788503,"274151322000094","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,718933.8,718933.8,21588,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788523,1511466.00
01/18/2017 20:15,2,0.000,ALERT,212.83,302.68,59.981,1484788503,"201051344000579","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,621696.9,621696.9,21239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788525,1511467.00
01/18/2017 20:15,2,0.000,ALERT,212.38,302.07,59.986,1484788503,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,609698.4,609698.4,21364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788526,1511468.00
01/18/2017 20:15,2,0.000,ALERT,212.61,301.77,59.986,1484788503,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,610760.9,610760.9,21375,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788528,1511469.00
01/18/2017 20:15,2,0.000,ALERT,212.83,301.17,59.981,1484788503,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,594893.2,594893.2,21489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788530,1511470.00
01/18/2017 20:15,2,0.000,ALERT,211.93,300.27,59.970,1484788503,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,864469.7,864469.7,20906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788532,1511471.00
01/18/2017 20:15,2,0.000,ALERT,212.38,299.97,59.975,1484788503,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,921699.6,921699.6,21018,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788533,1511472.00
01/18/2017 20:15,2,0.000,ALERT,213.06,302.98,59.975,1484788503,"201051344000868","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,604792.4,604792.4,21331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788535,1511473.00
01/18/2017 20:15,2,0.000,ALERT,211.70,301.17,59.965,1484788503,"274151322000095","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,912686.9,912686.9,21083,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788537,1511474.00
01/18/2017 20:15,2,0.000,ALERT,212.61,301.77,59.933,1484788503,"201051344000988","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,567391.4,567391.4,21363,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788539,1511475.00
01/18/2017 20:15,2,0.000,ALERT,212.38,300.87,59.965,1484788503,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,610973.9,610973.9,21394,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788541,1511476.00
01/18/2017 20:15,2,0.000,ALERT,212.83,302.37,59.965,1484788503,"201051344000458","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,614826.4,614826.4,21106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788543,1511477.00
01/18/2017 20:15,2,0.000,ALERT,213.29,302.07,59.949,1484788503,"201051344000853","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,613488.3,613488.3,21038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788544,1511478.00
01/18/2017 20:15,2,0.000,ALERT,212.83,301.47,59.949,1484788503,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,610072.9,610072.9,21293,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788546,1511479.00
01/18/2017 20:15,2,0.000,ALERT,212.83,300.87,59.959,1484788503,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,607061.8,607061.8,21306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788548,1511480.00
01/18/2017 20:15,2,0.000,ALERT,212.83,301.77,59.991,1484788503,"201051344001145","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,613038.7,613038.7,21168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788550,1511481.00
01/18/2017 20:15,2,0.000,ALERT,212.61,300.57,59.965,1484788503,"201051344000651","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,605602.1,605602.1,21338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788552,1511482.00
01/18/2017 20:15,2,0.000,ALERT,211.25,299.67,59.986,1484788503,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,829806.0,829806.0,21024,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788554,1511483.00
01/18/2017 20:15,2,0.000,ALERT,212.38,299.37,59.949,1484788503,"274151322000068","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,719958.0,719958.0,21486,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788555,1511484.00
01/18/2017 20:15,2,0.000,ALERT,211.93,301.17,59.954,1484788503,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,601225.9,601225.9,21387,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788557,1511485.00
01/18/2017 20:15,2,0.000,ALERT,212.38,302.68,60.002,1484788503,"201051344000594","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,617237.3,617237.3,21277,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788559,1511486.00
01/18/2017 20:15,2,0.000,ALERT,212.38,300.57,59.954,1484788503,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,609577.8,609577.8,21388,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788561,1511487.00
01/18/2017 20:15,2,0.000,ALERT,211.70,299.97,59.954,1484788503,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,846004.3,846004.3,21104,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788563,1511488.00
01/18/2017 20:15,2,0.000,ALERT,213.06,301.77,59.949,1484788503,"201051344000867","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,603653.8,603653.8,21370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788564,1511489.00
01/18/2017 20:15,2,0.000,ALERT,212.38,301.17,59.949,1484788503,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,606565.9,606565.9,21307,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788566,1511490.00
01/18/2017 20:15,2,0.000,ALERT,212.83,302.07,59.954,1484788503,"201051344000900","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,622658.9,622658.9,20959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788568,1511491.00
01/18/2017 20:15,2,0.000,ALERT,213.06,301.47,59.912,1484788503,"201051344000648","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,612227.1,612227.1,20943,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484788570,1511492.00
01/18/2017 20:15,2,0.000,ALERT,212.83,302.37,59.959,1484788503,"201051344000569","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,622929.6,622929.6,20969,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788572,1511493.00
01/18/2017 20:15,2,0.000,ALERT,212.61,302.37,59.986,1484788503,"201051344000983","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,615757.6,615757.6,21094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788573,1511494.00
01/18/2017 20:15,2,0.000,ALERT,212.83,301.77,59.965,1484788503,"201051344001158","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,604316.0,604316.0,21286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788575,1511495.00
01/18/2017 20:15,2,0.000,ALERT,213.29,302.37,60.002,1484788503,"201051344000576","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,614895.1,614895.1,20993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788577,1511496.00
01/18/2017 20:15,2,0.000,ALERT,211.93,299.37,59.959,1484788503,"274151322000087","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,818036.5,818036.5,21301,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484788579,1511497.00
01/18/2017 20:30,2,0.000,ALERT,213.29,301.77,59.965,1484789403,"201051344000645","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,614209.4,614209.4,20968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789405,1511498.00
01/18/2017 20:30,2,0.000,ALERT,211.93,300.27,59.965,1484789403,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,844667.0,844667.0,21112,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789407,1511499.00
01/18/2017 20:30,2,0.000,ALERT,213.51,301.77,59.954,1484789403,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,603456.9,603456.9,21344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789409,1511500.00
01/18/2017 20:30,2,0.000,ALERT,212.83,301.77,59.965,1484789403,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,606270.6,606270.6,21320,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789410,1511501.00
01/18/2017 20:30,2,0.000,ALERT,212.61,301.77,59.954,1484789403,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,602262.6,602262.6,21304,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789412,1511502.00
01/18/2017 20:30,2,0.000,ALERT,211.93,300.87,59.954,1484789403,"274151322000052","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,872843.4,872843.4,20872,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789414,1511503.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.07,59.959,1484789403,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,612807.9,612807.9,21365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789416,1511504.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.37,59.965,1484789403,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,605608.2,605608.2,21225,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789417,1511505.00
01/18/2017 20:30,2,0.000,ALERT,213.29,302.98,59.928,1484789403,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,597542.4,597542.4,21338,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789419,1511506.00
