ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 20:30,2,0.000,ALERT,212.38,302.07,59.959,1484789403,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,612729.8,612729.8,21296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789421,1511507.00
01/18/2017 20:30,2,0.000,ALERT,212.16,300.27,59.944,1484789403,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,718933.8,718933.8,21590,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789423,1511508.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.37,59.959,1484789403,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,621696.9,621696.9,21241,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789425,1511509.00
01/18/2017 20:30,2,0.000,ALERT,212.61,302.68,59.922,1484789403,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,609698.4,609698.4,21366,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789427,1511510.00
01/18/2017 20:30,2,0.000,ALERT,213.06,302.07,59.954,1484789403,"201051344000438","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,610760.9,610760.9,21377,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789429,1511511.00
01/18/2017 20:30,2,0.000,ALERT,213.06,301.47,59.944,1484789403,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,594893.2,594893.2,21491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789430,1511512.00
01/18/2017 20:30,2,0.000,ALERT,212.16,301.17,59.959,1484789403,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,864469.7,864469.7,20908,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789432,1511513.00
01/18/2017 20:30,2,0.000,ALERT,212.83,301.17,59.917,1484789403,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,921699.6,921699.6,21020,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789434,1511514.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.68,59.949,1484789403,"201051344000868","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,604792.4,604792.4,21333,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789436,1511515.00
01/18/2017 20:30,2,0.000,ALERT,212.16,301.47,59.949,1484789403,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,912686.9,912686.9,21085,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789438,1511516.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.07,59.954,1484789403,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,567391.4,567391.4,21365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789440,1511517.00
01/18/2017 20:30,2,0.000,ALERT,212.61,300.87,59.986,1484789403,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,610973.9,610973.9,21396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789441,1511518.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.37,59.965,1484789403,"201051344000458","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,614826.4,614826.4,21108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789443,1511519.00
01/18/2017 20:30,2,0.000,ALERT,213.51,302.07,59.928,1484789403,"201051344000853","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,613488.3,613488.3,21040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789445,1511520.00
01/18/2017 20:30,2,0.000,ALERT,213.06,302.07,59.944,1484789403,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,610072.9,610072.9,21295,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789447,1511521.00
01/18/2017 20:30,2,0.000,ALERT,213.06,301.47,59.965,1484789403,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,607061.8,607061.8,21308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789448,1511522.00
01/18/2017 20:30,2,0.000,ALERT,213.06,302.07,59.965,1484789403,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,613038.7,613038.7,21170,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789450,1511523.00
01/18/2017 20:30,2,0.000,ALERT,212.83,300.87,59.970,1484789403,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,605602.1,605602.1,21340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789452,1511524.00
01/18/2017 20:30,2,0.000,ALERT,211.70,299.97,59.959,1484789403,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,829806.0,829806.0,21026,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789454,1511525.00
01/18/2017 20:30,2,0.000,ALERT,212.61,299.97,59.959,1484789403,"274151322000068","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,719958.0,719958.0,21488,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789456,1511526.00
01/18/2017 20:30,2,0.000,ALERT,212.16,301.47,59.970,1484789403,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,601225.9,601225.9,21389,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789458,1511527.00
01/18/2017 20:30,2,0.000,ALERT,212.61,302.68,59.970,1484789403,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,617237.3,617237.3,21279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789459,1511528.00
01/18/2017 20:30,2,0.000,ALERT,212.83,301.47,59.970,1484789403,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,609577.8,609577.8,21390,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789461,1511529.00
01/18/2017 20:30,2,0.000,ALERT,211.93,300.57,59.928,1484789403,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,846004.3,846004.3,21106,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789463,1511530.00
01/18/2017 20:30,2,0.000,ALERT,213.29,301.77,59.970,1484789403,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,603653.8,603653.8,21372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789465,1511531.00
01/18/2017 20:30,2,0.000,ALERT,212.61,301.77,59.959,1484789403,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,606565.9,606565.9,21309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789467,1511532.00
01/18/2017 20:30,2,0.000,ALERT,212.61,302.07,59.944,1484789403,"201051344000900","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,622658.9,622658.9,20961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789468,1511533.00
01/18/2017 20:30,2,0.000,ALERT,213.06,301.47,59.975,1484789403,"201051344000648","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,612227.1,612227.1,20945,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789470,1511534.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.68,59.970,1484789403,"201051344000569","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,622929.6,622929.6,20971,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789472,1511535.00
01/18/2017 20:30,2,0.000,ALERT,212.83,302.07,59.970,1484789403,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,615757.6,615757.6,21096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789474,1511536.00
01/18/2017 20:30,2,0.000,ALERT,213.06,302.07,59.959,1484789403,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,604316.0,604316.0,21288,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789476,1511537.00
01/18/2017 20:30,2,0.000,ALERT,213.29,302.68,59.981,1484789403,"201051344000576","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,614895.1,614895.1,20995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484789477,1511538.00
01/18/2017 20:30,2,0.000,ALERT,211.93,300.27,59.965,1484789403,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,818036.5,818036.5,21303,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484789479,1511539.00
01/18/2017 20:45,2,0.000,ALERT,213.51,301.47,59.981,1484790303,"201051344000645","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,614209.4,614209.4,20970,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790305,1511540.00
01/18/2017 20:45,2,0.000,ALERT,212.16,299.37,59.970,1484790303,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,844667.0,844667.0,21114,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790307,1511541.00
01/18/2017 20:45,2,0.000,ALERT,213.51,301.17,59.933,1484790303,"201051344000633","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,603456.9,603456.9,21346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790309,1511542.00
01/18/2017 20:45,2,0.000,ALERT,213.06,301.47,59.981,1484790303,"201051344000469","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,606270.6,606270.6,21322,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790311,1511543.00
01/18/2017 20:45,2,0.000,ALERT,212.61,301.77,59.970,1484790303,"201051344000646","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,602262.6,602262.6,21306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790313,1511544.00
01/18/2017 20:45,2,0.000,ALERT,211.70,300.27,59.965,1484790303,"274151322000052","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,872843.4,872843.4,20874,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790315,1511545.00
01/18/2017 20:45,2,0.000,ALERT,212.83,301.47,59.991,1484790303,"201051344000585","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,612807.9,612807.9,21367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790316,1511546.00
01/18/2017 20:45,2,0.000,ALERT,212.83,302.07,59.986,1484790303,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,605608.2,605608.2,21227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790318,1511547.00
01/18/2017 20:45,2,0.000,ALERT,213.29,302.37,60.007,1484790303,"201051344000582","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,597542.4,597542.4,21340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790320,1511548.00
01/18/2017 20:45,2,0.000,ALERT,212.38,301.77,59.986,1484790303,"201051344000955","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,612729.8,612729.8,21298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790322,1511549.00
01/18/2017 20:45,2,0.000,ALERT,212.16,299.07,59.970,1484790303,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,718933.8,718933.8,21592,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790324,1511550.00
01/18/2017 20:45,2,0.000,ALERT,213.06,302.68,59.938,1484790303,"201051344000579","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,621696.9,621696.9,21243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790325,1511551.00
01/18/2017 20:45,2,0.000,ALERT,212.83,302.07,59.975,1484790303,"201051344000890","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,609698.4,609698.4,21368,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790327,1511552.00
01/18/2017 20:45,2,0.000,ALERT,212.83,301.47,59.981,1484790303,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,610760.9,610760.9,21379,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790329,1511553.00
01/18/2017 20:45,2,0.000,ALERT,213.06,301.17,59.975,1484790303,"201051344000417","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,594893.2,594893.2,21493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790331,1511554.00
01/18/2017 20:45,2,0.000,ALERT,212.38,299.97,59.970,1484790303,"274151322000083","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,864469.7,864469.7,20910,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790332,1511555.00
01/18/2017 20:45,2,0.000,ALERT,213.06,300.27,59.965,1484790303,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,921699.6,921699.6,21022,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790334,1511556.00
01/18/2017 20:45,2,0.000,ALERT,213.06,302.37,59.981,1484790303,"201051344000868","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,604792.4,604792.4,21335,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790336,1511557.00
01/18/2017 20:45,2,0.000,ALERT,212.38,300.87,59.959,1484790303,"274151322000095","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,912686.9,912686.9,21087,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790338,1511558.00
01/18/2017 20:45,2,0.000,ALERT,213.06,301.77,59.970,1484790303,"201051344000988","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,567391.4,567391.4,21367,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790340,1511559.00
01/18/2017 20:45,2,0.000,ALERT,212.61,300.87,59.970,1484790303,"201051344001025","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,610973.9,610973.9,21398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790342,1511560.00
01/18/2017 20:45,2,0.000,ALERT,213.06,302.07,60.002,1484790303,"201051344000458","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,614826.4,614826.4,21110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790343,1511561.00
01/18/2017 20:45,2,0.000,ALERT,213.74,302.07,59.970,1484790303,"201051344000853","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,613488.3,613488.3,21042,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790345,1511562.00
01/18/2017 20:45,2,0.000,ALERT,213.29,301.47,59.970,1484790303,"201051344000685","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,610072.9,610072.9,21297,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790347,1511563.00
01/18/2017 20:45,2,0.000,ALERT,213.06,301.17,59.965,1484790303,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,607061.8,607061.8,21310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790349,1511564.00
01/18/2017 20:45,2,0.000,ALERT,212.83,301.47,59.959,1484790303,"201051344001145","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,613038.7,613038.7,21172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790351,1511565.00
01/18/2017 20:45,2,0.000,ALERT,213.06,300.87,59.928,1484790303,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,605602.1,605602.1,21342,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790353,1511566.00
01/18/2017 20:45,2,0.000,ALERT,211.93,300.27,59.965,1484790303,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,829806.0,829806.0,21028,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790355,1511567.00
01/18/2017 20:45,2,0.000,ALERT,212.83,299.37,59.970,1484790303,"274151322000068","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,719958.0,719958.0,21490,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790356,1511568.00
01/18/2017 20:45,2,0.000,ALERT,212.61,301.47,59.965,1484790303,"201051344001135","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,601225.9,601225.9,21391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790358,1511569.00
01/18/2017 20:45,2,0.000,ALERT,213.06,302.37,59.959,1484790303,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,617237.3,617237.3,21281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790360,1511570.00
01/18/2017 20:45,2,0.000,ALERT,212.83,301.17,59.959,1484790303,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,609577.8,609577.8,21392,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790362,1511571.00
01/18/2017 20:45,2,0.000,ALERT,212.16,299.97,59.949,1484790303,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,846004.3,846004.3,21108,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790364,1511572.00
01/18/2017 20:45,2,0.000,ALERT,213.51,301.47,59.959,1484790303,"201051344000867","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,603653.8,603653.8,21374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790365,1511573.00
01/18/2017 20:45,2,0.000,ALERT,212.83,301.47,59.965,1484790303,"201051344001093","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,606565.9,606565.9,21311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790367,1511574.00
01/18/2017 20:45,2,0.000,ALERT,213.29,302.07,59.970,1484790303,"201051344000900","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,622658.9,622658.9,20963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790369,1511575.00
01/18/2017 20:45,2,0.000,ALERT,213.51,301.47,59.965,1484790303,"201051344000648","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,612227.1,612227.1,20947,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790371,1511576.00
01/18/2017 20:45,2,0.000,ALERT,213.29,302.68,59.996,1484790303,"201051344000569","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,622929.6,622929.6,20973,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484790373,1511577.00
01/18/2017 20:45,2,0.000,ALERT,213.29,302.07,59.991,1484790303,"201051344000983","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,615757.6,615757.6,21098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790374,1511578.00
01/18/2017 20:45,2,0.000,ALERT,213.29,301.77,59.959,1484790303,"201051344001158","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,604316.0,604316.0,21290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790376,1511579.00
01/18/2017 20:45,2,0.000,ALERT,213.74,302.37,59.975,1484790303,"201051344000576","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,614895.1,614895.1,20997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790378,1511580.00
01/18/2017 20:45,2,0.000,ALERT,212.38,299.07,59.970,1484790303,"274151322000087","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,818036.5,818036.5,21305,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484790380,1511581.00
01/18/2017 21:00,2,0.000,ALERT,214.19,302.98,59.991,1484791203,"201051344000645","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,614209.4,614209.4,20972,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791205,1511582.00
01/18/2017 21:00,2,0.000,ALERT,212.61,300.87,59.975,1484791203,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,844667.0,844667.0,21116,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791207,1511583.00
01/18/2017 21:00,2,0.000,ALERT,214.19,302.37,59.981,1484791203,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,603456.9,603456.9,21348,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791208,1511584.00
01/18/2017 21:00,2,0.000,ALERT,213.74,302.98,59.975,1484791203,"201051344000469","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,606270.6,606270.6,21324,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791210,1511585.00
01/18/2017 21:00,2,0.000,ALERT,212.83,302.37,59.991,1484791203,"201051344000646","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,602262.6,602262.6,21308,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791212,1511586.00
01/18/2017 21:00,2,0.000,ALERT,212.38,301.77,59.959,1484791203,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,872843.4,872843.4,20876,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791214,1511587.00
01/18/2017 21:00,2,0.000,ALERT,213.29,302.37,59.981,1484791203,"201051344000585","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,612807.9,612807.9,21369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484791216,1511588.00
01/18/2017 21:00,2,0.000,ALERT,213.06,302.37,59.986,1484791203,"201051344001230","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,605608.2,605608.2,21229,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484791218,1511589.00
01/18/2017 21:00,2,0.000,ALERT,213.51,302.98,59.965,1484791203,"201051344000582","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,597542.4,597542.4,21342,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791220,1511590.00
01/18/2017 21:00,2,0.000,ALERT,212.61,302.07,59.996,1484791203,"201051344000955","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,612729.8,612729.8,21300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791221,1511591.00
01/18/2017 21:00,2,0.000,ALERT,212.61,299.97,59.959,1484791203,"274151322000094","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,718933.8,718933.8,21594,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791223,1511592.00
01/18/2017 21:00,2,0.000,ALERT,213.51,302.98,59.981,1484791203,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,621696.9,621696.9,21245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791225,1511593.00
01/18/2017 21:00,2,0.000,ALERT,213.06,302.37,59.986,1484791203,"201051344000890","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,609698.4,609698.4,21370,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484791227,1511594.00
01/18/2017 21:00,2,0.000,ALERT,213.06,302.07,59.986,1484791203,"201051344000438","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,610760.9,610760.9,21381,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791229,1511595.00
01/18/2017 21:00,2,0.000,ALERT,213.29,301.47,59.981,1484791203,"201051344000417","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,594893.2,594893.2,21495,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791230,1511596.00
01/18/2017 21:00,2,0.000,ALERT,212.61,301.17,59.949,1484791203,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,864469.7,864469.7,20912,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791232,1511597.00
01/18/2017 21:00,2,0.000,ALERT,212.83,300.27,59.981,1484791203,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,921699.6,921699.6,21024,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791234,1511598.00
01/18/2017 21:00,2,0.000,ALERT,213.51,303.58,59.981,1484791203,"201051344000868","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,604792.4,604792.4,21337,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791236,1511599.00
01/18/2017 21:00,2,0.000,ALERT,212.38,301.47,59.981,1484791203,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,912686.9,912686.9,21089,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484791238,1511600.00
01/18/2017 21:00,2,0.000,ALERT,213.29,302.07,60.018,1484791203,"201051344000988","219011344069620",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,567391.4,567391.4,21369,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791239,1511601.00
01/18/2017 21:00,2,0.000,ALERT,213.06,301.77,59.986,1484791203,"201051344001025","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,610973.9,610973.9,21400,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791241,1511602.00
01/18/2017 21:00,2,0.000,ALERT,213.29,302.37,59.981,1484791203,"201051344000458","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,614826.4,614826.4,21112,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791243,1511603.00
01/18/2017 21:00,2,0.000,ALERT,213.96,302.07,59.944,1484791203,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,613488.3,613488.3,21044,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484791245,1511604.00
01/18/2017 21:00,2,0.000,ALERT,213.51,302.37,59.981,1484791203,"201051344000685","219011344069620",0.00,1.00,0,299.37,305.68,0.0,0.0,0.000,610072.9,610072.9,21299,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791247,1511605.00
01/18/2017 21:00,2,0.000,ALERT,213.29,301.77,60.007,1484791203,"201051344000917","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,607061.8,607061.8,21312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791248,1511606.00
01/18/2017 21:00,2,0.000,ALERT,213.29,302.37,59.975,1484791203,"201051344001145","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,613038.7,613038.7,21174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791250,1511607.00
01/18/2017 21:00,2,0.000,ALERT,213.06,301.17,59.975,1484791203,"201051344000651","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,605602.1,605602.1,21344,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791252,1511608.00
01/18/2017 21:00,2,0.000,ALERT,212.16,300.27,59.965,1484791203,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,829806.0,829806.0,21030,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791254,1511609.00
01/18/2017 21:00,2,0.000,ALERT,213.06,299.37,59.970,1484791203,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,719958.0,719958.0,21492,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791256,1511610.00
01/18/2017 21:00,2,0.000,ALERT,212.83,302.37,59.981,1484791203,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,601225.9,601225.9,21393,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791257,1511611.00
01/18/2017 21:00,2,0.000,ALERT,213.06,302.98,59.975,1484791203,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,617237.3,617237.3,21283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791259,1511612.00
01/18/2017 21:00,2,0.000,ALERT,213.29,302.07,59.933,1484791203,"201051344001203","219011344069620",0.00,1.00,0,299.37,305.98,0.0,0.0,0.000,609577.8,609577.8,21394,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791261,1511613.00
01/18/2017 21:00,2,0.000,ALERT,212.38,300.87,59.970,1484791203,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,846004.3,846004.3,21110,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791263,1511614.00
01/18/2017 21:00,2,0.000,ALERT,213.74,301.77,59.975,1484791203,"201051344000867","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,603653.8,603653.8,21376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791265,1511615.00
01/18/2017 21:00,2,0.000,ALERT,213.29,302.37,59.970,1484791203,"201051344001093","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,606565.9,606565.9,21313,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791266,1511616.00
01/18/2017 21:00,2,0.000,ALERT,213.51,302.68,59.996,1484791203,"201051344000900","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,622658.9,622658.9,20965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791268,1511617.00
01/18/2017 21:00,2,0.000,ALERT,213.74,301.77,59.928,1484791203,"201051344000648","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,612227.1,612227.1,20949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791270,1511618.00
01/18/2017 21:00,2,0.000,ALERT,213.51,302.98,59.975,1484791203,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,622929.6,622929.6,20975,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484791272,1511619.00
01/18/2017 21:00,2,0.000,ALERT,213.74,302.68,59.981,1484791203,"201051344000983","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,615757.6,615757.6,21100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791274,1511620.00
01/18/2017 21:00,2,0.000,ALERT,213.74,302.68,59.975,1484791203,"201051344001158","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,604316.0,604316.0,21292,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791276,1511621.00
01/18/2017 21:00,2,0.000,ALERT,214.19,302.98,59.975,1484791203,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,614895.1,614895.1,20999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791278,1511622.00
01/18/2017 21:00,2,0.000,ALERT,212.61,299.37,59.965,1484791203,"274151322000087","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,818036.5,818036.5,21307,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484791280,1511623.00
01/18/2017 21:15,2,0.000,ALERT,214.19,302.68,59.970,1484792103,"201051344000645","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,614209.4,614209.4,20974,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792105,1511624.00
01/18/2017 21:15,2,0.000,ALERT,212.16,299.07,59.965,1484792103,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,844667.0,844667.0,21118,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792107,1511625.00
01/18/2017 21:15,2,0.000,ALERT,214.41,302.68,59.949,1484792103,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,603456.9,603456.9,21350,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792108,1511626.00
01/18/2017 21:15,2,0.000,ALERT,213.96,302.98,59.970,1484792103,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,606270.6,606270.6,21326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792110,1511627.00
01/18/2017 21:15,2,0.000,ALERT,212.61,301.17,59.970,1484792103,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,602262.6,602262.6,21310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792112,1511628.00
01/18/2017 21:15,2,0.000,ALERT,211.93,299.37,59.959,1484792103,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,872843.4,872843.4,20878,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792114,1511629.00
01/18/2017 21:15,2,0.000,ALERT,213.06,301.47,59.975,1484792103,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,612807.9,612807.9,21371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792116,1511630.00
01/18/2017 21:15,2,0.000,ALERT,212.83,301.77,59.981,1484792103,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,605608.2,605608.2,21231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792117,1511631.00
01/18/2017 21:15,2,0.000,ALERT,213.29,302.07,60.018,1484792103,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,597542.4,597542.4,21344,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792119,1511632.00
01/18/2017 21:15,2,0.000,ALERT,212.38,301.47,60.018,1484792103,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,612729.8,612729.8,21302,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792121,1511633.00
01/18/2017 21:15,2,0.000,ALERT,212.16,298.77,59.981,1484792103,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,718933.8,718933.8,21596,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792123,1511634.00
01/18/2017 21:15,2,0.000,ALERT,213.74,303.28,59.991,1484792103,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,621696.9,621696.9,21247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484792124,1511635.00
01/18/2017 21:15,2,0.000,ALERT,212.61,301.47,60.007,1484792103,"201051344000890","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,609698.4,609698.4,21372,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792126,1511636.00
01/18/2017 21:15,2,0.000,ALERT,212.83,301.17,59.959,1484792103,"201051344000438","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,610760.9,610760.9,21383,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792128,1511637.00
01/18/2017 21:15,2,0.000,ALERT,213.06,300.57,59.986,1484792103,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,594893.2,594893.2,21497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792130,1511638.00
01/18/2017 21:15,2,0.000,ALERT,212.38,299.67,59.991,1484792103,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,864469.7,864469.7,20914,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792132,1511639.00
01/18/2017 21:15,2,0.000,ALERT,212.83,299.07,59.981,1484792103,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,921699.6,921699.6,21026,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792134,1511640.00
01/18/2017 21:15,2,0.000,ALERT,213.74,303.88,59.996,1484792103,"201051344000868","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,604792.4,604792.4,21339,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792135,1511641.00
01/18/2017 21:15,2,0.000,ALERT,212.16,300.57,59.991,1484792103,"274151322000095","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,912686.9,912686.9,21091,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792137,1511642.00
01/18/2017 21:15,2,0.000,ALERT,213.74,303.28,59.996,1484792103,"201051344000988","219011344069620",0.00,2.00,0,297.87,304.48,0.0,0.0,0.000,567391.4,567391.4,21371,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792139,1511643.00
01/18/2017 21:15,2,0.000,ALERT,212.61,300.57,59.996,1484792103,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,610973.9,610973.9,21402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792141,1511644.00
01/18/2017 21:15,2,0.000,ALERT,213.74,303.28,60.012,1484792103,"201051344000458","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,614826.4,614826.4,21114,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792143,1511645.00
01/18/2017 21:15,2,0.000,ALERT,214.41,302.98,60.018,1484792103,"201051344000853","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,613488.3,613488.3,21046,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792145,1511646.00
01/18/2017 21:15,2,0.000,ALERT,213.06,301.17,59.996,1484792103,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,610072.9,610072.9,21301,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792146,1511647.00
01/18/2017 21:15,2,0.000,ALERT,213.06,300.87,59.965,1484792103,"201051344000917","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,607061.8,607061.8,21314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792148,1511648.00
01/18/2017 21:15,2,0.000,ALERT,213.06,301.47,59.965,1484792103,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,613038.7,613038.7,21176,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792150,1511649.00
01/18/2017 21:15,2,0.000,ALERT,212.83,300.57,60.018,1484792103,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,605602.1,605602.1,21346,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792152,1511650.00
01/18/2017 21:15,2,0.000,ALERT,211.93,298.77,59.986,1484792103,"274151322000088","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,829806.0,829806.0,21032,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792154,1511651.00
