ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 21:15,2,0.000,ALERT,212.83,299.07,60.012,1484792103,"274151322000068","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,719958.0,719958.0,21494,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792155,1511652.00
01/18/2017 21:15,2,0.000,ALERT,212.38,301.47,60.023,1484792103,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,601225.9,601225.9,21395,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484792157,1511653.00
01/18/2017 21:15,2,0.000,ALERT,213.51,303.88,59.949,1484792103,"201051344000594","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,617237.3,617237.3,21285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792159,1511654.00
01/18/2017 21:15,2,0.000,ALERT,212.83,300.87,59.986,1484792103,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.68,0.0,0.0,0.000,609577.8,609577.8,21396,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792161,1511655.00
01/18/2017 21:15,2,0.000,ALERT,211.93,299.67,59.970,1484792103,"274151322000054","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,846004.3,846004.3,21112,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484792163,1511656.00
01/18/2017 21:15,2,0.000,ALERT,213.96,302.68,59.991,1484792103,"201051344000867","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,603653.8,603653.8,21378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792164,1511657.00
01/18/2017 21:15,2,0.000,ALERT,212.61,301.17,59.975,1484792103,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,606565.9,606565.9,21315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792166,1511658.00
01/18/2017 21:15,2,0.000,ALERT,213.51,303.28,59.954,1484792103,"201051344000900","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,622658.9,622658.9,20967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792168,1511659.00
01/18/2017 21:15,2,0.000,ALERT,213.74,302.37,59.965,1484792103,"201051344000648","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,612227.1,612227.1,20951,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484792170,1511660.00
01/18/2017 21:15,2,0.000,ALERT,213.74,303.58,59.981,1484792103,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,622929.6,622929.6,20977,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792172,1511661.00
01/18/2017 21:15,2,0.000,ALERT,213.74,303.58,59.986,1484792103,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,615757.6,615757.6,21102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792174,1511662.00
01/18/2017 21:15,2,0.000,ALERT,213.74,302.98,59.938,1484792103,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,604316.0,604316.0,21294,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484792175,1511663.00
01/18/2017 21:15,2,0.000,ALERT,214.19,303.88,59.981,1484792103,"201051344000576","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,614895.1,614895.1,21001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484792177,1511664.00
01/18/2017 21:15,2,0.000,ALERT,212.38,298.77,59.970,1484792103,"274151322000087","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,818036.5,818036.5,21309,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484792179,1511665.00
01/18/2017 21:30,2,0.000,ALERT,214.19,302.98,59.996,1484793003,"201051344000645","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,614209.4,614209.4,20976,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793005,1511666.00
01/18/2017 21:30,2,0.000,ALERT,211.93,298.77,59.991,1484793003,"274151322000085","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,844667.0,844667.0,21120,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793007,1511667.00
01/18/2017 21:30,2,0.000,ALERT,214.41,302.68,60.002,1484793003,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,603456.9,603456.9,21352,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793009,1511668.00
01/18/2017 21:30,2,0.000,ALERT,213.74,302.68,60.002,1484793003,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,606270.6,606270.6,21328,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793011,1511669.00
01/18/2017 21:30,2,0.000,ALERT,212.61,301.47,59.991,1484793003,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,602262.6,602262.6,21312,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793013,1511670.00
01/18/2017 21:30,2,0.000,ALERT,211.48,298.47,59.996,1484793003,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,872843.4,872843.4,20880,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793014,1511671.00
01/18/2017 21:30,2,0.000,ALERT,213.06,302.07,59.991,1484793003,"201051344000585","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,612807.9,612807.9,21373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793016,1511672.00
01/18/2017 21:30,2,0.000,ALERT,212.83,302.37,59.991,1484793003,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,605608.2,605608.2,21233,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793018,1511673.00
01/18/2017 21:30,2,0.000,ALERT,213.29,302.68,60.034,1484793003,"201051344000582","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,597542.4,597542.4,21346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793020,1511674.00
01/18/2017 21:30,2,0.000,ALERT,212.61,301.77,60.007,1484793003,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,612729.8,612729.8,21304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793022,1511675.00
01/18/2017 21:30,2,0.000,ALERT,211.93,298.47,60.002,1484793003,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,718933.8,718933.8,21598,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793023,1511676.00
01/18/2017 21:30,2,0.000,ALERT,213.74,303.58,60.002,1484793003,"201051344000579","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,621696.9,621696.9,21249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793025,1511677.00
01/18/2017 21:30,2,0.000,ALERT,212.61,302.07,60.007,1484793003,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,609698.4,609698.4,21374,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793027,1511678.00
01/18/2017 21:30,2,0.000,ALERT,213.06,301.77,59.996,1484793003,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,610760.9,610760.9,21385,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793029,1511679.00
01/18/2017 21:30,2,0.000,ALERT,213.06,301.17,60.007,1484793003,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,594893.2,594893.2,21499,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793031,1511680.00
01/18/2017 21:30,2,0.000,ALERT,211.93,299.07,59.996,1484793003,"274151322000083","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,864469.7,864469.7,20916,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793032,1511681.00
01/18/2017 21:30,2,0.000,ALERT,212.38,299.37,59.996,1484793003,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,921699.6,921699.6,21028,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793034,1511682.00
01/18/2017 21:30,2,0.000,ALERT,213.74,303.58,60.002,1484793003,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,604792.4,604792.4,21341,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793036,1511683.00
01/18/2017 21:30,2,0.000,ALERT,211.93,299.97,60.007,1484793003,"274151322000095","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,912686.9,912686.9,21093,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793038,1511684.00
01/18/2017 21:30,2,0.000,ALERT,213.51,302.68,59.996,1484793003,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,567391.4,567391.4,21373,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793040,1511685.00
01/18/2017 21:30,2,0.000,ALERT,212.61,300.87,60.012,1484793003,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,610973.9,610973.9,21404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793041,1511686.00
01/18/2017 21:30,2,0.000,ALERT,213.51,302.98,59.965,1484793003,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,614826.4,614826.4,21116,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793043,1511687.00
01/18/2017 21:30,2,0.000,ALERT,214.19,302.68,59.996,1484793003,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,613488.3,613488.3,21048,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793045,1511688.00
01/18/2017 21:30,2,0.000,ALERT,213.06,301.77,60.002,1484793003,"201051344000685","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,610072.9,610072.9,21303,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793047,1511689.00
01/18/2017 21:30,2,0.000,ALERT,213.06,301.47,60.039,1484793003,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,607061.8,607061.8,21316,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793049,1511690.00
01/18/2017 21:30,2,0.000,ALERT,213.06,301.77,59.996,1484793003,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,613038.7,613038.7,21178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793050,1511691.00
01/18/2017 21:30,2,0.000,ALERT,212.83,301.17,60.018,1484793003,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,605602.1,605602.1,21348,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793052,1511692.00
01/18/2017 21:30,2,0.000,ALERT,211.48,299.07,60.028,1484793003,"274151322000088","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,829806.0,829806.0,21034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793054,1511693.00
01/18/2017 21:30,2,0.000,ALERT,212.61,298.17,59.996,1484793003,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,719958.0,719958.0,21496,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793056,1511694.00
01/18/2017 21:30,2,0.000,ALERT,212.61,301.77,59.991,1484793003,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,601225.9,601225.9,21397,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793058,1511695.00
01/18/2017 21:30,2,0.000,ALERT,213.29,303.58,59.991,1484793003,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,617237.3,617237.3,21287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793059,1511696.00
01/18/2017 21:30,2,0.000,ALERT,212.83,301.17,59.991,1484793003,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,609577.8,609577.8,21398,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793061,1511697.00
01/18/2017 21:30,2,0.000,ALERT,211.70,299.37,59.981,1484793003,"274151322000054","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,846004.3,846004.3,21114,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793063,1511698.00
01/18/2017 21:30,2,0.000,ALERT,213.96,302.37,59.991,1484793003,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,603653.8,603653.8,21380,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793065,1511699.00
01/18/2017 21:30,2,0.000,ALERT,212.83,301.47,60.002,1484793003,"201051344001093","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,606565.9,606565.9,21317,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793067,1511700.00
01/18/2017 21:30,2,0.000,ALERT,213.51,302.68,59.965,1484793003,"201051344000900","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,622658.9,622658.9,20969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793068,1511701.00
01/18/2017 21:30,2,0.000,ALERT,213.74,302.07,59.991,1484793003,"201051344000648","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,612227.1,612227.1,20953,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793070,1511702.00
01/18/2017 21:30,2,0.000,ALERT,213.74,303.28,59.996,1484793003,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,622929.6,622929.6,20979,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793072,1511703.00
01/18/2017 21:30,2,0.000,ALERT,213.74,302.98,59.991,1484793003,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,615757.6,615757.6,21104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793074,1511704.00
01/18/2017 21:30,2,0.000,ALERT,213.74,302.37,60.002,1484793003,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,604316.0,604316.0,21296,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793076,1511705.00
01/18/2017 21:30,2,0.000,ALERT,214.19,303.28,59.996,1484793003,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,614895.1,614895.1,21003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793077,1511706.00
01/18/2017 21:30,2,0.000,ALERT,211.93,298.17,59.991,1484793003,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,818036.5,818036.5,21311,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793079,1511707.00
01/18/2017 21:45,2,0.000,ALERT,214.41,303.28,59.949,1484793904,"201051344000645","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,614209.4,614209.4,20978,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793906,1511708.00
01/18/2017 21:45,2,0.000,ALERT,212.16,299.97,59.981,1484793904,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,844667.0,844667.0,21122,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793908,1511709.00
01/18/2017 21:45,2,0.000,ALERT,214.41,303.28,59.986,1484793904,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,603456.9,603456.9,21354,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793910,1511710.00
01/18/2017 21:45,2,0.000,ALERT,213.74,302.98,60.012,1484793904,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,606270.6,606270.6,21330,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793911,1511711.00
01/18/2017 21:45,2,0.000,ALERT,212.83,302.37,59.986,1484793904,"201051344000646","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,602262.6,602262.6,21314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793913,1511712.00
01/18/2017 21:45,2,0.000,ALERT,211.93,300.57,59.986,1484793904,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,872843.4,872843.4,20882,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793916,1511713.00
01/18/2017 21:45,2,0.000,ALERT,213.06,302.37,59.986,1484793904,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,612807.9,612807.9,21375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793917,1511714.00
01/18/2017 21:45,2,0.000,ALERT,213.06,302.68,59.986,1484793904,"201051344001230","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,605608.2,605608.2,21235,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793919,1511715.00
01/18/2017 21:45,2,0.000,ALERT,213.51,302.98,59.981,1484793904,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,597542.4,597542.4,21348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793921,1511716.00
01/18/2017 21:45,2,0.000,ALERT,212.61,302.07,59.991,1484793904,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,612729.8,612729.8,21306,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793923,1511717.00
01/18/2017 21:45,2,0.000,ALERT,212.38,299.37,59.986,1484793904,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,718933.8,718933.8,21600,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793925,1511718.00
01/18/2017 21:45,2,0.000,ALERT,213.96,304.18,59.959,1484793904,"201051344000579","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,621696.9,621696.9,21251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793926,1511719.00
01/18/2017 21:45,2,0.000,ALERT,213.06,302.68,59.986,1484793904,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,609698.4,609698.4,21376,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793928,1511720.00
01/18/2017 21:45,2,0.000,ALERT,213.29,302.37,59.981,1484793904,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,610760.9,610760.9,21387,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793930,1511721.00
01/18/2017 21:45,2,0.000,ALERT,213.29,301.77,59.986,1484793904,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,594893.2,594893.2,21501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793932,1511722.00
01/18/2017 21:45,2,0.000,ALERT,212.38,300.57,59.959,1484793904,"274151322000083","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,864469.7,864469.7,20918,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793934,1511723.00
01/18/2017 21:45,2,0.000,ALERT,212.83,300.27,59.991,1484793904,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,921699.6,921699.6,21030,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793935,1511724.00
01/18/2017 21:45,2,0.000,ALERT,213.74,304.18,59.986,1484793904,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,604792.4,604792.4,21343,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793937,1511725.00
01/18/2017 21:45,2,0.000,ALERT,212.16,301.47,59.975,1484793904,"274151322000095","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,912686.9,912686.9,21095,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793939,1511726.00
01/18/2017 21:45,2,0.000,ALERT,213.74,303.28,59.991,1484793904,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,567391.4,567391.4,21375,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793941,1511727.00
01/18/2017 21:45,2,0.000,ALERT,212.83,301.47,59.991,1484793904,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,610973.9,610973.9,21406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793943,1511728.00
01/18/2017 21:45,2,0.000,ALERT,213.74,303.58,59.965,1484793904,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,614826.4,614826.4,21118,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793944,1511729.00
01/18/2017 21:45,2,0.000,ALERT,214.41,303.28,59.986,1484793904,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,613488.3,613488.3,21050,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793946,1511730.00
01/18/2017 21:45,2,0.000,ALERT,213.29,302.07,59.991,1484793904,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,610072.9,610072.9,21305,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793948,1511731.00
01/18/2017 21:45,2,0.000,ALERT,213.29,301.77,59.981,1484793904,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,607061.8,607061.8,21318,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793950,1511732.00
01/18/2017 21:45,2,0.000,ALERT,213.06,302.07,59.986,1484793904,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,613038.7,613038.7,21180,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793952,1511733.00
01/18/2017 21:45,2,0.000,ALERT,213.06,301.47,59.986,1484793904,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,605602.1,605602.1,21350,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793954,1511734.00
01/18/2017 21:45,2,0.000,ALERT,211.93,300.57,59.944,1484793904,"274151322000088","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,829806.0,829806.0,21036,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793955,1511735.00
01/18/2017 21:45,2,0.000,ALERT,212.83,299.37,59.970,1484793904,"274151322000068","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,719958.0,719958.0,21498,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793957,1511736.00
01/18/2017 21:45,2,0.000,ALERT,212.83,302.07,59.991,1484793904,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,601225.9,601225.9,21399,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793959,1511737.00
01/18/2017 21:45,2,0.000,ALERT,213.51,304.48,59.986,1484793904,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,617237.3,617237.3,21289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793961,1511738.00
01/18/2017 21:45,2,0.000,ALERT,212.83,301.77,59.975,1484793904,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,609577.8,609577.8,21400,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793962,1511739.00
01/18/2017 21:45,2,0.000,ALERT,212.16,300.57,59.981,1484793904,"274151322000054","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,846004.3,846004.3,21116,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793964,1511740.00
01/18/2017 21:45,2,0.000,ALERT,213.96,302.98,59.975,1484793904,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,603653.8,603653.8,21382,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793966,1511741.00
01/18/2017 21:45,2,0.000,ALERT,212.83,302.07,59.981,1484793904,"201051344001093","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,606565.9,606565.9,21319,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793968,1511742.00
01/18/2017 21:45,2,0.000,ALERT,213.74,303.88,59.954,1484793904,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,622658.9,622658.9,20971,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793970,1511743.00
01/18/2017 21:45,2,0.000,ALERT,213.96,302.68,60.002,1484793904,"201051344000648","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,612227.1,612227.1,20955,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793972,1511744.00
01/18/2017 21:45,2,0.000,ALERT,213.74,303.88,59.986,1484793904,"201051344000569","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,622929.6,622929.6,20981,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793973,1511745.00
01/18/2017 21:45,2,0.000,ALERT,213.74,303.58,59.981,1484793904,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,615757.6,615757.6,21106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793975,1511746.00
01/18/2017 21:45,2,0.000,ALERT,213.96,303.28,59.986,1484793904,"201051344001158","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,604316.0,604316.0,21298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484793977,1511747.00
01/18/2017 21:45,2,0.000,ALERT,214.19,303.88,59.970,1484793904,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,614895.1,614895.1,21005,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793979,1511748.00
01/18/2017 21:45,2,0.000,ALERT,212.16,299.07,59.970,1484793904,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,818036.5,818036.5,21313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484793981,1511749.00
01/18/2017 22:00,2,0.000,ALERT,214.64,303.58,60.007,1484794803,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,614209.4,614209.4,20980,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794805,1511750.00
01/18/2017 22:00,2,0.000,ALERT,212.61,300.27,60.002,1484794803,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,844667.0,844667.0,21124,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794807,1511751.00
01/18/2017 22:00,2,0.000,ALERT,214.64,302.98,60.007,1484794803,"201051344000633","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,603456.9,603456.9,21356,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794808,1511752.00
01/18/2017 22:00,2,0.000,ALERT,214.19,303.28,60.002,1484794803,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,606270.6,606270.6,21332,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794810,1511753.00
01/18/2017 22:00,2,0.000,ALERT,213.06,302.07,60.002,1484794803,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,602262.6,602262.6,21316,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794812,1511754.00
01/18/2017 22:00,2,0.000,ALERT,212.38,299.97,59.996,1484794803,"274151322000052","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,872843.4,872843.4,20884,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794814,1511755.00
01/18/2017 22:00,2,0.000,ALERT,213.51,302.37,60.007,1484794803,"201051344000585","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,612807.9,612807.9,21377,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794816,1511756.00
01/18/2017 22:00,2,0.000,ALERT,213.29,302.68,60.007,1484794803,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,605608.2,605608.2,21237,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794817,1511757.00
01/18/2017 22:00,2,0.000,ALERT,213.74,303.28,60.039,1484794803,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.18,0.0,0.0,0.000,597542.4,597542.4,21350,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484794819,1511758.00
01/18/2017 22:00,2,0.000,ALERT,212.83,302.07,60.034,1484794803,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,612729.8,612729.8,21308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484794821,1511759.00
01/18/2017 22:00,2,0.000,ALERT,212.61,299.67,60.007,1484794803,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,718933.8,718933.8,21602,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794823,1511760.00
01/18/2017 22:00,2,0.000,ALERT,213.96,303.88,60.039,1484794803,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,621696.9,621696.9,21253,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794824,1511761.00
01/18/2017 22:00,2,0.000,ALERT,213.06,302.68,60.007,1484794803,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,609698.4,609698.4,21378,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794826,1511762.00
01/18/2017 22:00,2,0.000,ALERT,213.51,302.68,60.028,1484794803,"201051344000438","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,610760.9,610760.9,21389,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794828,1511763.00
01/18/2017 22:00,2,0.000,ALERT,213.74,302.07,60.018,1484794803,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,594893.2,594893.2,21503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794830,1511764.00
01/18/2017 22:00,2,0.000,ALERT,212.61,300.27,60.034,1484794803,"274151322000083","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,864469.7,864469.7,20920,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794832,1511765.00
01/18/2017 22:00,2,0.000,ALERT,213.29,299.97,60.007,1484794803,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,921699.6,921699.6,21032,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794833,1511766.00
01/18/2017 22:00,2,0.000,ALERT,213.96,304.18,60.007,1484794803,"201051344000868","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,604792.4,604792.4,21345,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794836,1511767.00
01/18/2017 22:00,2,0.000,ALERT,212.61,301.47,60.018,1484794803,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,912686.9,912686.9,21097,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794838,1511768.00
01/18/2017 22:00,2,0.000,ALERT,213.96,303.58,60.007,1484794803,"201051344000988","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,567391.4,567391.4,21377,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794839,1511769.00
01/18/2017 22:00,2,0.000,ALERT,213.06,301.77,60.012,1484794803,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,610973.9,610973.9,21408,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794841,1511770.00
01/18/2017 22:00,2,0.000,ALERT,213.96,303.88,60.007,1484794803,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,614826.4,614826.4,21120,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794843,1511771.00
01/18/2017 22:00,2,0.000,ALERT,214.64,303.58,59.965,1484794803,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,613488.3,613488.3,21052,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484794845,1511772.00
01/18/2017 22:00,2,0.000,ALERT,213.74,302.68,60.023,1484794803,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,610072.9,610072.9,21307,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794847,1511773.00
01/18/2017 22:00,2,0.000,ALERT,213.51,302.07,60.007,1484794803,"201051344000917","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,607061.8,607061.8,21320,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794848,1511774.00
01/18/2017 22:00,2,0.000,ALERT,213.51,302.68,60.018,1484794803,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,613038.7,613038.7,21182,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794850,1511775.00
01/18/2017 22:00,2,0.000,ALERT,213.29,301.47,60.012,1484794803,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,605602.1,605602.1,21352,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794852,1511776.00
01/18/2017 22:00,2,0.000,ALERT,212.16,300.57,60.002,1484794803,"274151322000088","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,829806.0,829806.0,21038,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794854,1511777.00
01/18/2017 22:00,2,0.000,ALERT,213.06,299.67,60.012,1484794803,"274151322000068","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,719958.0,719958.0,21500,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794855,1511778.00
01/18/2017 22:00,2,0.000,ALERT,212.83,302.37,60.039,1484794803,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,601225.9,601225.9,21401,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794857,1511779.00
01/18/2017 22:00,2,0.000,ALERT,213.96,304.48,60.007,1484794803,"201051344000594","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,617237.3,617237.3,21291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794859,1511780.00
01/18/2017 22:00,2,0.000,ALERT,213.51,302.07,60.018,1484794803,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,609577.8,609577.8,21402,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794861,1511781.00
01/18/2017 22:00,2,0.000,ALERT,212.38,299.97,60.012,1484794803,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,846004.3,846004.3,21118,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794863,1511782.00
01/18/2017 22:00,2,0.000,ALERT,214.41,302.98,60.012,1484794803,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,603653.8,603653.8,21384,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794864,1511783.00
01/18/2017 22:00,2,0.000,ALERT,213.29,302.37,60.002,1484794803,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,606565.9,606565.9,21321,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794866,1511784.00
01/18/2017 22:00,2,0.000,ALERT,213.96,303.58,60.002,1484794803,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,622658.9,622658.9,20973,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794868,1511785.00
01/18/2017 22:00,2,0.000,ALERT,214.19,302.68,60.007,1484794803,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,612227.1,612227.1,20957,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794870,1511786.00
01/18/2017 22:00,2,0.000,ALERT,214.19,303.88,60.007,1484794803,"201051344000569","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,622929.6,622929.6,20983,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484794872,1511787.00
01/18/2017 22:00,2,0.000,ALERT,213.96,303.28,60.007,1484794803,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,615757.6,615757.6,21108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794874,1511788.00
01/18/2017 22:00,2,0.000,ALERT,213.96,302.98,60.028,1484794803,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,604316.0,604316.0,21300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484794875,1511789.00
01/18/2017 22:00,2,0.000,ALERT,214.41,304.18,60.007,1484794803,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,614895.1,614895.1,21007,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794877,1511790.00
01/18/2017 22:00,2,0.000,ALERT,212.61,299.67,60.002,1484794803,"274151322000087","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,818036.5,818036.5,21315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484794879,1511791.00
01/18/2017 22:15,2,0.000,ALERT,214.19,302.68,59.975,1484795703,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,614209.4,614209.4,20982,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795705,1511792.00
01/18/2017 22:15,2,0.000,ALERT,212.16,299.37,59.965,1484795703,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,844667.0,844667.0,21126,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795707,1511793.00
01/18/2017 22:15,2,0.000,ALERT,214.19,302.37,59.975,1484795703,"201051344000633","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,603456.9,603456.9,21358,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795709,1511794.00
01/18/2017 22:15,2,0.000,ALERT,213.74,302.37,59.949,1484795703,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,606270.6,606270.6,21334,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795711,1511795.00
01/18/2017 22:15,2,0.000,ALERT,212.83,301.17,59.981,1484795703,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,602262.6,602262.6,21318,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795713,1511796.00
