ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 22:15,2,0.000,ALERT,211.93,299.37,59.975,1484795703,"274151322000052","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,872843.4,872843.4,20886,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795714,1511797.00
01/18/2017 22:15,2,0.000,ALERT,213.06,301.17,59.981,1484795703,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,612807.9,612807.9,21379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795716,1511798.00
01/18/2017 22:15,2,0.000,ALERT,213.06,301.47,59.991,1484795703,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,605608.2,605608.2,21239,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795718,1511799.00
01/18/2017 22:15,2,0.000,ALERT,213.51,302.07,59.959,1484795703,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,597542.4,597542.4,21352,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795720,1511800.00
01/18/2017 22:15,2,0.000,ALERT,212.83,301.47,59.986,1484795703,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,612729.8,612729.8,21310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795722,1511801.00
01/18/2017 22:15,2,0.000,ALERT,212.38,298.77,59.959,1484795703,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,718933.8,718933.8,21604,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795723,1511802.00
01/18/2017 22:15,2,0.000,ALERT,213.74,303.28,59.996,1484795703,"201051344000579","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,621696.9,621696.9,21255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795725,1511803.00
01/18/2017 22:15,2,0.000,ALERT,212.83,301.77,60.018,1484795703,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,609698.4,609698.4,21380,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795727,1511804.00
01/18/2017 22:15,2,0.000,ALERT,213.29,301.47,59.996,1484795703,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,610760.9,610760.9,21391,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795729,1511805.00
01/18/2017 22:15,2,0.000,ALERT,213.29,301.17,59.981,1484795703,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,594893.2,594893.2,21505,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795731,1511806.00
01/18/2017 22:15,2,0.000,ALERT,212.38,299.67,59.981,1484795703,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,864469.7,864469.7,20922,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795732,1511807.00
01/18/2017 22:15,2,0.000,ALERT,212.83,299.67,59.991,1484795703,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,921699.6,921699.6,21034,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795734,1511808.00
01/18/2017 22:15,2,0.000,ALERT,213.74,303.58,59.996,1484795703,"201051344000868","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,604792.4,604792.4,21347,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795736,1511809.00
01/18/2017 22:15,2,0.000,ALERT,212.16,300.27,59.996,1484795703,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,912686.9,912686.9,21099,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795738,1511810.00
01/18/2017 22:15,2,0.000,ALERT,213.74,302.98,59.991,1484795703,"201051344000988","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,567391.4,567391.4,21379,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795740,1511811.00
01/18/2017 22:15,2,0.000,ALERT,213.06,300.87,60.002,1484795703,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,610973.9,610973.9,21410,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795741,1511812.00
01/18/2017 22:15,2,0.000,ALERT,213.74,302.98,60.002,1484795703,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,614826.4,614826.4,21122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795743,1511813.00
01/18/2017 22:15,2,0.000,ALERT,214.19,302.68,60.044,1484795703,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,613488.3,613488.3,21054,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795745,1511814.00
01/18/2017 22:15,2,0.000,ALERT,213.51,301.77,59.996,1484795703,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,610072.9,610072.9,21309,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795747,1511815.00
01/18/2017 22:15,2,0.000,ALERT,213.29,301.17,60.007,1484795703,"201051344000917","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,607061.8,607061.8,21322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795749,1511816.00
01/18/2017 22:15,2,0.000,ALERT,213.51,301.77,59.996,1484795703,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,613038.7,613038.7,21184,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795750,1511817.00
01/18/2017 22:15,2,0.000,ALERT,213.29,300.87,60.012,1484795703,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,605602.1,605602.1,21354,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795752,1511818.00
01/18/2017 22:15,2,0.000,ALERT,211.93,299.37,59.986,1484795703,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,829806.0,829806.0,21040,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795754,1511819.00
01/18/2017 22:15,2,0.000,ALERT,213.06,298.77,60.007,1484795703,"274151322000068","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,719958.0,719958.0,21502,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795756,1511820.00
01/18/2017 22:15,2,0.000,ALERT,212.83,301.77,60.002,1484795703,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,601225.9,601225.9,21403,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795758,1511821.00
01/18/2017 22:15,2,0.000,ALERT,213.51,303.58,60.007,1484795703,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,617237.3,617237.3,21293,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795759,1511822.00
01/18/2017 22:15,2,0.000,ALERT,213.29,301.47,60.007,1484795703,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,609577.8,609577.8,21404,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795761,1511823.00
01/18/2017 22:15,2,0.000,ALERT,212.16,299.37,60.007,1484795703,"274151322000054","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,846004.3,846004.3,21120,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795763,1511824.00
01/18/2017 22:15,2,0.000,ALERT,213.96,302.37,60.007,1484795703,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,603653.8,603653.8,21386,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795765,1511825.00
01/18/2017 22:15,2,0.000,ALERT,213.06,301.77,59.959,1484795703,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,606565.9,606565.9,21323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795767,1511826.00
01/18/2017 22:15,2,0.000,ALERT,213.51,302.68,59.996,1484795703,"201051344000900","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,622658.9,622658.9,20975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795768,1511827.00
01/18/2017 22:15,2,0.000,ALERT,213.96,302.07,60.012,1484795703,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,612227.1,612227.1,20959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795770,1511828.00
01/18/2017 22:15,2,0.000,ALERT,213.74,302.98,59.996,1484795703,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,622929.6,622929.6,20985,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484795772,1511829.00
01/18/2017 22:15,2,0.000,ALERT,213.74,302.98,60.007,1484795703,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,615757.6,615757.6,21110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795774,1511830.00
01/18/2017 22:15,2,0.000,ALERT,213.96,302.68,60.007,1484795703,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,604316.0,604316.0,21302,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795776,1511831.00
01/18/2017 22:15,2,0.000,ALERT,214.19,302.98,60.002,1484795703,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,614895.1,614895.1,21009,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795777,1511832.00
01/18/2017 22:15,2,0.000,ALERT,212.61,298.77,60.002,1484795703,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,818036.5,818036.5,21317,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484795779,1511833.00
01/18/2017 22:30,2,0.000,ALERT,214.41,303.28,59.965,1484796603,"201051344000645","219011344069620",0.00,2.50,0,289.15,305.08,0.0,0.0,0.000,614209.4,614209.4,20984,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796605,1511834.00
01/18/2017 22:30,2,0.000,ALERT,212.38,299.97,59.981,1484796603,"274151322000085","219011344069620",0.00,1.50,0,286.74,304.18,0.0,0.0,0.000,844667.0,844667.0,21128,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796607,1511835.00
01/18/2017 22:30,2,0.000,ALERT,214.64,302.98,59.975,1484796603,"201051344000633","219011344069620",0.00,1.50,0,287.65,304.78,0.0,0.0,0.000,603456.9,603456.9,21360,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796608,1511836.00
01/18/2017 22:30,2,0.000,ALERT,214.19,303.58,60.012,1484796603,"201051344000469","219011344069620",0.00,1.00,0,288.25,304.78,0.0,0.0,0.000,606270.6,606270.6,21336,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796610,1511837.00
01/18/2017 22:30,2,0.000,ALERT,213.29,302.07,59.996,1484796603,"201051344000646","219011344069620",0.00,1.00,0,288.55,303.28,0.0,0.0,0.000,602262.6,602262.6,21320,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796612,1511838.00
01/18/2017 22:30,2,0.000,ALERT,212.16,300.57,59.991,1484796603,"274151322000052","219011344069620",0.00,2.00,0,286.44,305.08,0.0,0.0,0.000,872843.4,872843.4,20888,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796614,1511839.00
01/18/2017 22:30,2,0.000,ALERT,213.51,302.37,59.981,1484796603,"201051344000585","219011344069620",0.00,1.50,0,288.55,303.58,0.0,0.0,0.000,612807.9,612807.9,21381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796616,1511840.00
01/18/2017 22:30,2,0.000,ALERT,213.29,302.37,59.986,1484796603,"201051344001230","219011344069620",0.00,1.00,0,289.15,303.88,0.0,0.0,0.000,605608.2,605608.2,21241,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796618,1511841.00
01/18/2017 22:30,2,0.000,ALERT,213.96,303.58,59.959,1484796603,"201051344000582","219011344069620",0.00,0.50,0,289.75,304.18,0.0,0.0,0.000,597542.4,597542.4,21354,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796620,1511842.00
01/18/2017 22:30,2,0.000,ALERT,212.83,302.07,59.975,1484796603,"201051344000955","219011344069620",0.00,1.50,0,288.85,303.28,0.0,0.0,0.000,612729.8,612729.8,21312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796621,1511843.00
01/18/2017 22:30,2,0.000,ALERT,212.38,299.67,60.002,1484796603,"274151322000094","219011344069620",0.00,1.00,0,286.14,303.88,0.0,0.0,0.000,718933.8,718933.8,21606,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796623,1511844.00
01/18/2017 22:30,2,0.000,ALERT,214.19,304.18,59.975,1484796603,"201051344000579","219011344069620",0.00,2.00,0,289.75,305.98,0.0,0.0,0.000,621696.9,621696.9,21257,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796625,1511845.00
01/18/2017 22:30,2,0.000,ALERT,213.29,302.37,59.996,1484796603,"201051344000890","219011344069620",0.00,1.50,0,289.15,304.78,0.0,0.0,0.000,609698.4,609698.4,21382,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796627,1511846.00
01/18/2017 22:30,2,0.000,ALERT,213.51,302.37,59.991,1484796603,"201051344000438","219011344069620",0.00,0.50,0,288.85,303.88,0.0,0.0,0.000,610760.9,610760.9,21393,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796629,1511847.00
01/18/2017 22:30,2,0.000,ALERT,213.74,302.07,59.981,1484796603,"201051344000417","219011344069620",0.00,1.00,0,288.25,302.98,0.0,0.0,0.000,594893.2,594893.2,21507,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796631,1511848.00
01/18/2017 22:30,2,0.000,ALERT,212.38,300.87,59.986,1484796603,"274151322000083","219011344069620",0.00,1.50,0,286.74,305.08,0.0,0.0,0.000,864469.7,864469.7,20924,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796633,1511849.00
01/18/2017 22:30,2,0.000,ALERT,213.06,300.87,59.991,1484796603,"274151322000076","219011344069620",0.00,2.00,0,286.74,304.48,0.0,0.0,0.000,921699.6,921699.6,21036,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796634,1511850.00
01/18/2017 22:30,2,0.000,ALERT,214.19,304.48,59.996,1484796603,"201051344000868","219011344069620",0.00,2.00,0,289.75,305.98,0.0,0.0,0.000,604792.4,604792.4,21349,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796636,1511851.00
01/18/2017 22:30,2,0.000,ALERT,212.38,301.17,60.007,1484796603,"274151322000095","219011344069620",0.00,1.00,0,287.65,305.38,0.0,0.0,0.000,912686.9,912686.9,21101,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796638,1511852.00
01/18/2017 22:30,2,0.000,ALERT,213.96,303.58,60.002,1484796603,"201051344000988","219011344069620",0.00,2.50,0,286.44,304.78,0.0,0.0,0.000,567391.4,567391.4,21381,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796640,1511853.00
01/18/2017 22:30,2,0.000,ALERT,213.29,301.47,60.012,1484796603,"201051344001025","219011344069620",0.00,0.50,0,287.95,304.18,0.0,0.0,0.000,610973.9,610973.9,21412,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796642,1511854.00
01/18/2017 22:30,2,0.000,ALERT,213.96,303.58,60.002,1484796603,"201051344000458","219011344069620",0.00,3.30,0,289.45,305.98,0.0,0.0,0.000,614826.4,614826.4,21124,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796643,1511855.00
01/18/2017 22:30,2,0.000,ALERT,214.64,303.58,60.012,1484796603,"201051344000853","219011344069620",0.00,2.00,0,289.45,305.38,0.0,0.0,0.000,613488.3,613488.3,21056,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796645,1511856.00
01/18/2017 22:30,2,0.000,ALERT,213.74,302.68,59.991,1484796603,"201051344000685","219011344069620",0.00,1.00,0,288.85,303.58,0.0,0.0,0.000,610072.9,610072.9,21311,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796647,1511857.00
01/18/2017 22:30,2,0.000,ALERT,213.74,302.07,60.002,1484796603,"201051344000917","219011344069620",0.00,2.50,0,287.65,302.98,0.0,0.0,0.000,607061.8,607061.8,21324,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796649,1511858.00
01/18/2017 22:30,2,0.000,ALERT,213.51,302.68,60.039,1484796603,"201051344001145","219011344069620",0.00,1.00,0,289.15,304.18,0.0,0.0,0.000,613038.7,613038.7,21186,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796650,1511859.00
01/18/2017 22:30,2,0.000,ALERT,213.51,301.77,60.007,1484796603,"201051344000651","219011344069620",0.00,0.00,0,288.25,303.28,0.0,0.0,0.000,605602.1,605602.1,21356,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796652,1511860.00
01/18/2017 22:30,2,0.000,ALERT,211.93,300.27,59.996,1484796603,"274151322000088","219011344069620",0.00,2.50,0,286.14,304.18,0.0,0.0,0.000,829806.0,829806.0,21042,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796654,1511861.00
01/18/2017 22:30,2,0.000,ALERT,213.06,299.37,60.028,1484796603,"274151322000068","219011344069620",0.00,3.00,0,285.84,303.58,0.0,0.0,0.000,719958.0,719958.0,21504,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796656,1511862.00
01/18/2017 22:30,2,0.000,ALERT,213.06,302.37,60.012,1484796603,"201051344001135","219011344069620",0.00,1.00,0,288.85,304.18,0.0,0.0,0.000,601225.9,601225.9,21405,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796658,1511863.00
01/18/2017 22:30,2,0.000,ALERT,213.74,303.88,59.996,1484796603,"201051344000594","219011344069620",0.00,1.50,0,288.85,305.38,0.0,0.0,0.000,617237.3,617237.3,21295,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796659,1511864.00
01/18/2017 22:30,2,0.000,ALERT,213.51,302.07,60.007,1484796603,"201051344001203","219011344069620",0.00,0.50,0,288.55,305.38,0.0,0.0,0.000,609577.8,609577.8,21406,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796661,1511865.00
01/18/2017 22:30,2,0.000,ALERT,212.16,300.27,59.996,1484796603,"274151322000054","219011344069620",0.00,3.00,0,286.74,304.78,0.0,0.0,0.000,846004.3,846004.3,21122,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796663,1511866.00
01/18/2017 22:30,2,0.000,ALERT,214.41,302.98,60.007,1484796603,"201051344000867","219011344069620",0.00,2.50,0,288.85,305.38,0.0,0.0,0.000,603653.8,603653.8,21388,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796665,1511867.00
01/18/2017 22:30,2,0.000,ALERT,213.29,302.37,59.981,1484796603,"201051344001093","219011344069620",0.00,2.00,0,288.85,303.58,0.0,0.0,0.000,606565.9,606565.9,21325,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796666,1511868.00
01/18/2017 22:30,2,0.000,ALERT,213.96,303.58,59.996,1484796603,"201051344000900","219011344069620",0.00,1.50,0,288.85,305.08,0.0,0.0,0.000,622658.9,622658.9,20977,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796668,1511869.00
01/18/2017 22:30,2,0.000,ALERT,214.41,302.98,60.007,1484796603,"201051344000648","219011344069620",0.00,1.00,0,288.85,305.08,0.0,0.0,0.000,612227.1,612227.1,20961,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796670,1511870.00
01/18/2017 22:30,2,0.000,ALERT,214.19,303.88,60.007,1484796603,"201051344000569","219011344069620",0.00,2.00,0,290.05,305.98,0.0,0.0,0.000,622929.6,622929.6,20987,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796672,1511871.00
01/18/2017 22:30,2,0.000,ALERT,213.96,303.58,60.039,1484796603,"201051344000983","219011344069620",0.00,2.00,0,289.45,305.68,0.0,0.0,0.000,615757.6,615757.6,21112,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796674,1511872.00
01/18/2017 22:30,2,0.000,ALERT,214.19,303.28,60.012,1484796603,"201051344001158","219011344069620",0.00,1.00,0,288.55,304.78,0.0,0.0,0.000,604316.0,604316.0,21304,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796676,1511873.00
01/18/2017 22:30,2,0.000,ALERT,214.64,303.88,60.007,1484796603,"201051344000576","219011344069620",0.00,2.00,0,289.15,305.38,0.0,0.0,0.000,614895.1,614895.1,21011,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484796678,1511874.00
01/18/2017 22:30,2,0.000,ALERT,212.38,299.07,59.981,1484796603,"274151322000087","219011344069620",0.00,2.50,0,285.54,303.88,0.0,0.0,0.000,818036.5,818036.5,21319,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484796680,1511875.00
01/18/2017 22:45,2,0.000,ALERT,213.96,302.37,59.986,1484797503,"201051344000645","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,614209.4,614209.4,20986,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797505,1511876.00
01/18/2017 22:45,2,0.000,ALERT,212.61,300.27,59.996,1484797503,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,844667.0,844667.0,21130,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797507,1511877.00
01/18/2017 22:45,2,0.000,ALERT,213.96,301.77,59.986,1484797503,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,603456.9,603456.9,21362,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797509,1511878.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.37,59.959,1484797503,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,606270.6,606270.6,21338,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797510,1511879.00
01/18/2017 22:45,2,0.000,ALERT,213.29,302.37,59.981,1484797503,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,602262.6,602262.6,21322,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797512,1511880.00
01/18/2017 22:45,2,0.000,ALERT,212.38,300.87,59.975,1484797503,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,872843.4,872843.4,20890,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484797514,1511881.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.68,60.002,1484797503,"201051344000585","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,612807.9,612807.9,21383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484797516,1511882.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.98,59.944,1484797503,"201051344001230","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,605608.2,605608.2,21243,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797517,1511883.00
01/18/2017 22:45,2,0.000,ALERT,213.96,303.28,59.981,1484797503,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,597542.4,597542.4,21356,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797519,1511884.00
01/18/2017 22:45,2,0.000,ALERT,213.29,302.37,59.986,1484797503,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,612729.8,612729.8,21314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797521,1511885.00
01/18/2017 22:45,2,0.000,ALERT,212.61,299.97,59.965,1484797503,"274151322000094","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,718933.8,718933.8,21608,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797523,1511886.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.68,59.986,1484797503,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,621696.9,621696.9,21259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797525,1511887.00
01/18/2017 22:45,2,0.000,ALERT,213.29,302.98,60.023,1484797503,"201051344000890","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,609698.4,609698.4,21384,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797526,1511888.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.37,59.981,1484797503,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,610760.9,610760.9,21395,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484797528,1511889.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.07,59.986,1484797503,"201051344000417","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,594893.2,594893.2,21509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797530,1511890.00
01/18/2017 22:45,2,0.000,ALERT,212.83,301.17,59.996,1484797503,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,864469.7,864469.7,20926,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797532,1511891.00
01/18/2017 22:45,2,0.000,ALERT,213.51,301.17,60.028,1484797503,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,921699.6,921699.6,21038,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797534,1511892.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.98,59.986,1484797503,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,604792.4,604792.4,21351,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797536,1511893.00
01/18/2017 22:45,2,0.000,ALERT,212.61,301.47,59.986,1484797503,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,912686.9,912686.9,21103,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797538,1511894.00
01/18/2017 22:45,2,0.000,ALERT,213.29,302.37,60.018,1484797503,"201051344000988","219011344069620",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,567391.4,567391.4,21383,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797540,1511895.00
01/18/2017 22:45,2,0.000,ALERT,213.29,301.47,59.991,1484797503,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,610973.9,610973.9,21414,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797542,1511896.00
01/18/2017 22:45,2,0.000,ALERT,213.29,302.37,60.039,1484797503,"201051344000458","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,614826.4,614826.4,21126,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484797544,1511897.00
01/18/2017 22:45,2,0.000,ALERT,214.19,302.07,60.034,1484797503,"201051344000853","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,613488.3,613488.3,21058,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797545,1511898.00
01/18/2017 22:45,2,0.000,ALERT,213.74,302.68,59.996,1484797503,"201051344000685","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,610072.9,610072.9,21313,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797547,1511899.00
01/18/2017 22:45,2,0.000,ALERT,213.74,302.37,59.996,1484797503,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,607061.8,607061.8,21326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797549,1511900.00
01/18/2017 22:45,2,0.000,ALERT,213.74,302.68,59.986,1484797503,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,613038.7,613038.7,21188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797551,1511901.00
01/18/2017 22:45,2,0.000,ALERT,213.51,301.77,60.002,1484797503,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,605602.1,605602.1,21358,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797552,1511902.00
01/18/2017 22:45,2,0.000,ALERT,212.16,300.57,59.981,1484797503,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,829806.0,829806.0,21044,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797554,1511903.00
01/18/2017 22:45,2,0.000,ALERT,213.29,299.67,60.007,1484797503,"274151322000068","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,719958.0,719958.0,21506,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797556,1511904.00
01/18/2017 22:45,2,0.000,ALERT,213.06,302.68,60.012,1484797503,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,601225.9,601225.9,21407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797558,1511905.00
01/18/2017 22:45,2,0.000,ALERT,213.06,302.98,60.012,1484797503,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,617237.3,617237.3,21297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797560,1511906.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.37,60.018,1484797503,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,609577.8,609577.8,21408,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797561,1511907.00
01/18/2017 22:45,2,0.000,ALERT,212.38,300.27,60.002,1484797503,"274151322000054","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,846004.3,846004.3,21124,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797563,1511908.00
01/18/2017 22:45,2,0.000,ALERT,213.74,301.77,60.023,1484797503,"201051344000867","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,603653.8,603653.8,21390,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797565,1511909.00
01/18/2017 22:45,2,0.000,ALERT,213.29,302.68,60.028,1484797503,"201051344001093","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,606565.9,606565.9,21327,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797567,1511910.00
01/18/2017 22:45,2,0.000,ALERT,213.29,302.37,60.034,1484797503,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,622658.9,622658.9,20979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484797568,1511911.00
01/18/2017 22:45,2,0.000,ALERT,213.74,301.77,60.012,1484797503,"201051344000648","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,612227.1,612227.1,20963,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797570,1511912.00
01/18/2017 22:45,2,0.000,ALERT,213.51,303.28,60.018,1484797503,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,622929.6,622929.6,20989,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797572,1511913.00
01/18/2017 22:45,2,0.000,ALERT,213.51,302.68,60.007,1484797503,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,615757.6,615757.6,21114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797574,1511914.00
01/18/2017 22:45,2,0.000,ALERT,213.74,302.68,60.018,1484797503,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,604316.0,604316.0,21306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797576,1511915.00
01/18/2017 22:45,2,0.000,ALERT,213.96,303.28,60.018,1484797503,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,614895.1,614895.1,21013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797578,1511916.00
01/18/2017 22:45,2,0.000,ALERT,212.83,299.67,59.981,1484797503,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,818036.5,818036.5,21321,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484797579,1511917.00
01/18/2017 23:00,2,0.000,ALERT,212.61,300.57,59.944,1484798404,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,614209.4,614209.4,20988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798406,1511918.00
01/18/2017 23:00,2,0.000,ALERT,211.48,298.77,59.959,1484798404,"274151322000085","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,844667.0,844667.0,21132,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798407,1511919.00
01/18/2017 23:00,2,0.000,ALERT,212.83,300.57,59.970,1484798404,"201051344000633","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,603456.9,603456.9,21364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798409,1511920.00
01/18/2017 23:00,2,0.000,ALERT,212.16,300.57,59.965,1484798404,"201051344000469","219011344069620",0.00,1.50,0,298.17,303.88,0.0,0.0,0.000,606270.6,606270.6,21340,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798411,1511921.00
01/18/2017 23:00,2,0.000,ALERT,211.25,299.37,59.928,1484798404,"201051344000646","219011344069620",0.00,1.00,0,297.57,304.18,0.0,0.0,0.000,602262.6,602262.6,21324,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798413,1511922.00
01/18/2017 23:00,2,0.000,ALERT,211.48,298.17,59.959,1484798404,"274151322000052","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,872843.4,872843.4,20892,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798415,1511923.00
01/18/2017 23:00,2,0.000,ALERT,211.48,299.37,59.959,1484798404,"201051344000585","219011344069620",0.00,2.00,0,297.57,304.48,0.0,0.0,0.000,612807.9,612807.9,21385,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798416,1511924.00
01/18/2017 23:00,2,0.000,ALERT,211.48,299.67,59.959,1484798404,"201051344001230","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,605608.2,605608.2,21245,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798418,1511925.00
01/18/2017 23:00,2,0.000,ALERT,211.93,300.27,59.954,1484798404,"201051344000582","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,597542.4,597542.4,21358,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798420,1511926.00
01/18/2017 23:00,2,0.000,ALERT,211.25,299.37,59.986,1484798404,"201051344000955","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,612729.8,612729.8,21316,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798422,1511927.00
01/18/2017 23:00,2,0.000,ALERT,211.25,297.87,59.954,1484798404,"274151322000094","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,718933.8,718933.8,21610,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798424,1511928.00
01/18/2017 23:00,2,0.000,ALERT,212.38,301.77,59.975,1484798404,"201051344000579","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,621696.9,621696.9,21261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798425,1511929.00
01/18/2017 23:00,2,0.000,ALERT,211.48,299.97,59.954,1484798404,"201051344000890","219011344069620",0.00,1.00,0,298.77,305.38,0.0,0.0,0.000,609698.4,609698.4,21386,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798427,1511930.00
01/18/2017 23:00,2,0.000,ALERT,211.70,299.67,59.954,1484798404,"201051344000438","219011344069620",0.00,1.00,0,298.17,304.78,0.0,0.0,0.000,610760.9,610760.9,21397,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798429,1511931.00
01/18/2017 23:00,2,0.000,ALERT,211.70,299.37,59.949,1484798404,"201051344000417","219011344069620",0.00,1.00,0,297.57,303.88,0.0,0.0,0.000,594893.2,594893.2,21511,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798431,1511932.00
01/18/2017 23:00,2,0.000,ALERT,211.48,298.77,59.917,1484798404,"274151322000083","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,864469.7,864469.7,20928,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798433,1511933.00
01/18/2017 23:00,2,0.000,ALERT,212.16,298.77,59.949,1484798404,"274151322000076","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,921699.6,921699.6,21040,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798434,1511934.00
01/18/2017 23:00,2,0.000,ALERT,212.16,301.77,59.949,1484798404,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,604792.4,604792.4,21353,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798436,1511935.00
01/18/2017 23:00,2,0.000,ALERT,211.25,299.07,59.944,1484798404,"274151322000095","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,912686.9,912686.9,21105,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798438,1511936.00
01/18/2017 23:00,2,0.000,ALERT,211.93,300.87,59.954,1484798404,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.88,0.0,0.0,0.000,567391.4,567391.4,21385,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798440,1511937.00
01/18/2017 23:00,2,0.000,ALERT,211.48,298.77,59.954,1484798404,"201051344001025","219011344069620",0.00,0.50,0,297.26,304.78,0.0,0.0,0.000,610973.9,610973.9,21416,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798442,1511938.00
01/18/2017 23:00,2,0.000,ALERT,211.93,301.17,59.917,1484798404,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,614826.4,614826.4,21128,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798443,1511939.00
01/18/2017 23:00,2,0.000,ALERT,212.83,300.87,59.954,1484798404,"201051344000853","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,613488.3,613488.3,21060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798445,1511940.00
01/18/2017 23:00,2,0.000,ALERT,211.93,299.67,59.949,1484798404,"201051344000685","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,610072.9,610072.9,21315,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798447,1511941.00
