ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2017 23:00,2,0.000,ALERT,211.70,299.37,59.986,1484798404,"201051344000917","219011344069620",0.00,2.50,0,296.96,303.88,0.0,0.0,0.000,607061.8,607061.8,21328,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798449,1511942.00
01/18/2017 23:00,2,0.000,ALERT,211.93,299.97,59.944,1484798404,"201051344001145","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,613038.7,613038.7,21190,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798451,1511943.00
01/18/2017 23:00,2,0.000,ALERT,211.70,299.07,59.954,1484798404,"201051344000651","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,605602.1,605602.1,21360,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798453,1511944.00
01/18/2017 23:00,2,0.000,ALERT,211.03,298.77,59.959,1484798404,"274151322000088","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,829806.0,829806.0,21046,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798454,1511945.00
01/18/2017 23:00,2,0.000,ALERT,212.16,298.17,59.949,1484798404,"274151322000068","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,719958.0,719958.0,21508,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798456,1511946.00
01/18/2017 23:00,2,0.000,ALERT,211.25,299.67,59.986,1484798404,"201051344001135","219011344069620",0.00,1.50,0,298.17,304.78,0.0,0.0,0.000,601225.9,601225.9,21409,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798458,1511947.00
01/18/2017 23:00,2,0.000,ALERT,211.70,301.47,59.944,1484798404,"201051344000594","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,617237.3,617237.3,21299,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798460,1511948.00
01/18/2017 23:00,2,0.000,ALERT,211.48,299.37,59.922,1484798404,"201051344001203","219011344069620",0.00,1.00,0,297.87,305.98,0.0,0.0,0.000,609577.8,609577.8,21410,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798462,1511949.00
01/18/2017 23:00,2,0.000,ALERT,211.25,299.07,59.944,1484798404,"274151322000054","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,846004.3,846004.3,21126,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798464,1511950.00
01/18/2017 23:00,2,0.000,ALERT,212.38,300.57,59.949,1484798404,"201051344000867","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,603653.8,603653.8,21392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798466,1511951.00
01/18/2017 23:00,2,0.000,ALERT,211.48,299.67,59.959,1484798404,"201051344001093","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,606565.9,606565.9,21329,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798467,1511952.00
01/18/2017 23:00,2,0.000,ALERT,211.93,300.87,59.991,1484798404,"201051344000900","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,622658.9,622658.9,20981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798469,1511953.00
01/18/2017 23:00,2,0.000,ALERT,212.38,300.27,60.002,1484798404,"201051344000648","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,612227.1,612227.1,20965,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798471,1511954.00
01/18/2017 23:00,2,0.000,ALERT,212.16,301.47,59.959,1484798404,"201051344000569","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,622929.6,622929.6,20991,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798473,1511955.00
01/18/2017 23:00,2,0.000,ALERT,212.16,301.17,59.965,1484798404,"201051344000983","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,615757.6,615757.6,21116,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798474,1511956.00
01/18/2017 23:00,2,0.000,ALERT,212.16,300.87,59.970,1484798404,"201051344001158","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,604316.0,604316.0,21308,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798476,1511957.00
01/18/2017 23:00,2,0.000,ALERT,212.61,301.47,59.959,1484798404,"201051344000576","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,614895.1,614895.1,21015,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484798478,1511958.00
01/18/2017 23:00,2,0.000,ALERT,211.48,297.87,59.949,1484798404,"274151322000087","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,818036.5,818036.5,21323,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484798480,1511959.00
01/18/2017 23:15,2,0.000,ALERT,212.38,300.87,59.944,1484799304,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,614209.4,614209.4,20990,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484799306,1511960.00
01/18/2017 23:15,2,0.000,ALERT,211.70,299.67,59.933,1484799304,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,844667.0,844667.0,21134,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799307,1511961.00
01/18/2017 23:15,2,0.000,ALERT,212.61,300.57,59.949,1484799304,"201051344000633","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,603456.9,603456.9,21366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799309,1511962.00
01/18/2017 23:15,2,0.000,ALERT,212.16,300.57,59.981,1484799304,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,606270.6,606270.6,21342,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799311,1511963.00
01/18/2017 23:15,2,0.000,ALERT,211.48,300.27,59.938,1484799304,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,602262.6,602262.6,21326,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799313,1511964.00
01/18/2017 23:15,2,0.000,ALERT,211.25,299.07,59.938,1484799304,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,872843.4,872843.4,20894,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484799314,1511965.00
01/18/2017 23:15,2,0.000,ALERT,211.70,300.57,59.986,1484799304,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,612807.9,612807.9,21387,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799317,1511966.00
01/18/2017 23:15,2,0.000,ALERT,211.25,300.57,59.944,1484799304,"201051344001230","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,605608.2,605608.2,21247,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799318,1511967.00
01/18/2017 23:15,2,0.000,ALERT,212.16,301.47,59.954,1484799304,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,597542.4,597542.4,21360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799320,1511968.00
01/18/2017 23:15,2,0.000,ALERT,211.03,300.57,59.949,1484799304,"201051344000955","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,612729.8,612729.8,21318,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799322,1511969.00
01/18/2017 23:15,2,0.000,ALERT,211.48,299.07,59.949,1484799304,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,718933.8,718933.8,21612,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799324,1511970.00
01/18/2017 23:15,2,0.000,ALERT,212.16,301.47,59.949,1484799304,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,621696.9,621696.9,21263,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484799326,1511971.00
01/18/2017 23:15,2,0.000,ALERT,211.25,300.87,59.954,1484799304,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,609698.4,609698.4,21388,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799327,1511972.00
01/18/2017 23:15,2,0.000,ALERT,211.48,300.57,59.954,1484799304,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,610760.9,610760.9,21399,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799329,1511973.00
01/18/2017 23:15,2,0.000,ALERT,211.70,299.97,59.991,1484799304,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,594893.2,594893.2,21513,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799331,1511974.00
01/18/2017 23:15,2,0.000,ALERT,211.70,300.27,59.949,1484799304,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,864469.7,864469.7,20930,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484799333,1511975.00
01/18/2017 23:15,2,0.000,ALERT,212.16,299.97,59.949,1484799304,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,921699.6,921699.6,21042,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799334,1511976.00
01/18/2017 23:15,2,0.000,ALERT,212.16,302.07,59.954,1484799304,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,604792.4,604792.4,21355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799336,1511977.00
01/18/2017 23:15,2,0.000,ALERT,211.70,300.57,59.944,1484799304,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,912686.9,912686.9,21107,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799338,1511978.00
01/18/2017 23:15,2,0.000,ALERT,211.93,300.87,59.917,1484799304,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,567391.4,567391.4,21387,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799340,1511979.00
01/18/2017 23:15,2,0.000,ALERT,211.25,299.67,59.996,1484799304,"201051344001025","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,610973.9,610973.9,21418,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484799342,1511980.00
01/18/2017 23:15,2,0.000,ALERT,212.16,301.47,59.954,1484799304,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614826.4,614826.4,21130,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799344,1511981.00
01/18/2017 23:15,2,0.000,ALERT,212.61,300.87,59.965,1484799304,"201051344000853","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,613488.3,613488.3,21062,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799345,1511982.00
01/18/2017 23:15,2,0.000,ALERT,211.48,300.57,59.981,1484799304,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,610072.9,610072.9,21317,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799347,1511983.00
01/18/2017 23:15,2,0.000,ALERT,211.70,300.27,59.959,1484799304,"201051344000917","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,607061.8,607061.8,21330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799349,1511984.00
01/18/2017 23:15,2,0.000,ALERT,211.70,300.87,59.996,1484799304,"201051344001145","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,613038.7,613038.7,21192,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799351,1511985.00
01/18/2017 23:15,2,0.000,ALERT,211.70,299.97,59.959,1484799304,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,605602.1,605602.1,21362,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799353,1511986.00
01/18/2017 23:15,2,0.000,ALERT,211.25,299.97,59.949,1484799304,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,829806.0,829806.0,21048,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799354,1511987.00
01/18/2017 23:15,2,0.000,ALERT,212.16,298.77,59.944,1484799304,"274151322000068","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,719958.0,719958.0,21510,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799356,1511988.00
01/18/2017 23:15,2,0.000,ALERT,211.03,300.57,59.959,1484799304,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,601225.9,601225.9,21411,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799358,1511989.00
01/18/2017 23:15,2,0.000,ALERT,211.93,301.77,59.949,1484799304,"201051344000594","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,617237.3,617237.3,21301,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799360,1511990.00
01/18/2017 23:15,2,0.000,ALERT,211.48,300.27,59.959,1484799304,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,609577.8,609577.8,21412,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484799361,1511991.00
01/18/2017 23:15,2,0.000,ALERT,211.48,299.97,59.991,1484799304,"274151322000054","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,846004.3,846004.3,21128,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799363,1511992.00
01/18/2017 23:15,2,0.000,ALERT,212.38,300.87,59.959,1484799304,"201051344000867","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,603653.8,603653.8,21394,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799365,1511993.00
01/18/2017 23:15,2,0.000,ALERT,211.48,300.57,59.959,1484799304,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,606565.9,606565.9,21331,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799367,1511994.00
01/18/2017 23:15,2,0.000,ALERT,212.16,301.17,59.938,1484799304,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,622658.9,622658.9,20983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799369,1511995.00
01/18/2017 23:15,2,0.000,ALERT,212.38,300.57,59.954,1484799304,"201051344000648","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,612227.1,612227.1,20967,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799370,1511996.00
01/18/2017 23:15,2,0.000,ALERT,212.38,301.77,59.975,1484799304,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,622929.6,622929.6,20993,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799372,1511997.00
01/18/2017 23:15,2,0.000,ALERT,212.16,301.47,59.965,1484799304,"201051344000983","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,615757.6,615757.6,21118,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799374,1511998.00
01/18/2017 23:15,2,0.000,ALERT,212.38,300.87,59.965,1484799304,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,604316.0,604316.0,21310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799376,1511999.00
01/18/2017 23:15,2,0.000,ALERT,212.61,301.77,59.959,1484799304,"201051344000576","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,614895.1,614895.1,21017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484799378,1512000.00
01/18/2017 23:15,2,0.000,ALERT,211.48,299.07,59.970,1484799304,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,818036.5,818036.5,21325,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484799380,1512001.00
01/18/2017 23:30,2,0.000,ALERT,213.06,301.47,59.965,1484800203,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,614209.4,614209.4,20992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800205,1512002.00
01/18/2017 23:30,2,0.000,ALERT,211.93,299.37,59.975,1484800203,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,844667.0,844667.0,21136,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800207,1512003.00
01/18/2017 23:30,2,0.000,ALERT,213.06,301.17,59.991,1484800203,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,603456.9,603456.9,21368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800208,1512004.00
01/18/2017 23:30,2,0.000,ALERT,212.61,301.47,59.959,1484800203,"201051344000469","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,606270.6,606270.6,21344,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800210,1512005.00
01/18/2017 23:30,2,0.000,ALERT,211.70,300.27,59.981,1484800203,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,602262.6,602262.6,21328,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800212,1512006.00
01/18/2017 23:30,2,0.000,ALERT,211.70,299.97,59.975,1484800203,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,872843.4,872843.4,20896,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800214,1512007.00
01/18/2017 23:30,2,0.000,ALERT,212.16,300.57,59.981,1484800203,"201051344000585","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,612807.9,612807.9,21389,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800215,1512008.00
01/18/2017 23:30,2,0.000,ALERT,212.16,300.87,59.986,1484800203,"201051344001230","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,605608.2,605608.2,21249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800217,1512009.00
01/18/2017 23:30,2,0.000,ALERT,212.61,301.47,59.959,1484800203,"201051344000582","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,597542.4,597542.4,21362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800219,1512010.00
01/18/2017 23:30,2,0.000,ALERT,211.70,300.57,59.981,1484800203,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,612729.8,612729.8,21320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800221,1512011.00
01/18/2017 23:30,2,0.000,ALERT,211.70,299.07,60.007,1484800203,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,718933.8,718933.8,21614,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800223,1512012.00
01/18/2017 23:30,2,0.000,ALERT,212.61,302.07,59.986,1484800203,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,621696.9,621696.9,21265,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800224,1512013.00
01/18/2017 23:30,2,0.000,ALERT,211.93,300.87,59.949,1484800203,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,609698.4,609698.4,21390,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800226,1512014.00
01/18/2017 23:30,2,0.000,ALERT,212.16,300.57,59.996,1484800203,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,610760.9,610760.9,21401,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800228,1512015.00
01/18/2017 23:30,2,0.000,ALERT,212.38,299.97,59.981,1484800203,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,594893.2,594893.2,21515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800230,1512016.00
01/18/2017 23:30,2,0.000,ALERT,211.93,300.27,59.970,1484800203,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,864469.7,864469.7,20932,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800232,1512017.00
01/18/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1484800203,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,921699.6,921699.6,21044,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800233,1512018.00
01/18/2017 23:30,2,0.000,ALERT,212.61,302.37,59.996,1484800203,"201051344000868","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,604792.4,604792.4,21357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800235,1512019.00
01/18/2017 23:30,2,0.000,ALERT,211.70,300.27,59.996,1484800203,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,912686.9,912686.9,21109,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800237,1512020.00
01/18/2017 23:30,2,0.000,ALERT,212.38,301.17,59.981,1484800203,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,567391.4,567391.4,21389,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800240,1512021.00
01/18/2017 23:30,2,0.000,ALERT,211.70,299.07,59.986,1484800203,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,610973.9,610973.9,21420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800241,1512022.00
01/18/2017 23:30,2,0.000,ALERT,212.38,301.47,60.023,1484800203,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,614826.4,614826.4,21132,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800243,1512023.00
01/18/2017 23:30,2,0.000,ALERT,213.06,301.17,59.986,1484800203,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,613488.3,613488.3,21064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800245,1512024.00
01/18/2017 23:30,2,0.000,ALERT,212.38,300.57,59.986,1484800203,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,610072.9,610072.9,21319,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800247,1512025.00
01/18/2017 23:30,2,0.000,ALERT,212.38,299.97,59.996,1484800203,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,607061.8,607061.8,21332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800248,1512026.00
01/18/2017 23:30,2,0.000,ALERT,212.38,300.57,59.986,1484800203,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,613038.7,613038.7,21194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800250,1512027.00
01/18/2017 23:30,2,0.000,ALERT,212.16,299.67,59.986,1484800203,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,605602.1,605602.1,21364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800252,1512028.00
01/18/2017 23:30,2,0.000,ALERT,211.48,299.67,59.986,1484800203,"274151322000088","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,829806.0,829806.0,21050,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800254,1512029.00
01/18/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1484800203,"274151322000068","219011344069620",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,719958.0,719958.0,21512,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800256,1512030.00
01/18/2017 23:30,2,0.000,ALERT,211.70,300.57,59.986,1484800203,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,601225.9,601225.9,21413,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800257,1512031.00
01/18/2017 23:30,2,0.000,ALERT,212.38,302.37,59.959,1484800203,"201051344000594","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,617237.3,617237.3,21303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800259,1512032.00
01/18/2017 23:30,2,0.000,ALERT,211.93,300.27,59.996,1484800203,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,609577.8,609577.8,21414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800261,1512033.00
01/18/2017 23:30,2,0.000,ALERT,211.48,299.37,59.991,1484800203,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,846004.3,846004.3,21130,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800263,1512034.00
01/18/2017 23:30,2,0.000,ALERT,212.83,301.47,59.996,1484800203,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,603653.8,603653.8,21396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800264,1512035.00
01/18/2017 23:30,2,0.000,ALERT,211.93,300.27,59.991,1484800203,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,606565.9,606565.9,21333,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800266,1512036.00
01/18/2017 23:30,2,0.000,ALERT,212.38,301.47,60.018,1484800203,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,622658.9,622658.9,20985,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800268,1512037.00
01/18/2017 23:30,2,0.000,ALERT,212.61,300.87,60.002,1484800203,"201051344000648","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,612227.1,612227.1,20969,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800270,1512038.00
01/18/2017 23:30,2,0.000,ALERT,212.38,302.07,59.991,1484800203,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,622929.6,622929.6,20995,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800272,1512039.00
01/18/2017 23:30,2,0.000,ALERT,212.61,301.77,59.991,1484800203,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,615757.6,615757.6,21120,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800274,1512040.00
01/18/2017 23:30,2,0.000,ALERT,212.83,301.77,59.991,1484800203,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,604316.0,604316.0,21312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800275,1512041.00
01/18/2017 23:30,2,0.000,ALERT,213.06,302.37,59.965,1484800203,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,614895.1,614895.1,21019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484800277,1512042.00
01/18/2017 23:30,2,0.000,ALERT,211.93,298.77,60.002,1484800203,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,818036.5,818036.5,21327,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484800279,1512043.00
01/18/2017 23:45,2,0.000,ALERT,213.06,301.77,59.981,1484801103,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,614209.4,614209.4,20994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484801105,1512044.00
01/18/2017 23:45,2,0.000,ALERT,212.16,299.97,59.996,1484801103,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,844667.0,844667.0,21138,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801107,1512045.00
01/18/2017 23:45,2,0.000,ALERT,213.51,301.77,60.002,1484801103,"201051344000633","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,603456.9,603456.9,21370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801109,1512046.00
01/18/2017 23:45,2,0.000,ALERT,212.83,301.77,59.991,1484801103,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,606270.6,606270.6,21346,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801111,1512047.00
01/18/2017 23:45,2,0.000,ALERT,211.93,300.57,59.991,1484801103,"201051344000646","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,602262.6,602262.6,21330,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801112,1512048.00
01/18/2017 23:45,2,0.000,ALERT,211.93,299.67,59.991,1484801103,"274151322000052","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,872843.4,872843.4,20898,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801114,1512049.00
01/18/2017 23:45,2,0.000,ALERT,212.38,300.87,59.970,1484801103,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,612807.9,612807.9,21391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801116,1512050.00
01/18/2017 23:45,2,0.000,ALERT,212.16,300.87,59.981,1484801103,"201051344001230","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,605608.2,605608.2,21251,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801118,1512051.00
01/18/2017 23:45,2,0.000,ALERT,212.83,301.77,59.954,1484801103,"201051344000582","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,597542.4,597542.4,21364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801120,1512052.00
01/18/2017 23:45,2,0.000,ALERT,211.93,300.87,59.938,1484801103,"201051344000955","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,612729.8,612729.8,21322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801121,1512053.00
01/18/2017 23:45,2,0.000,ALERT,212.16,299.67,59.981,1484801103,"274151322000094","219011344069620",0.00,0.50,0,297.57,300.57,0.0,0.0,0.000,718933.8,718933.8,21616,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801123,1512054.00
01/18/2017 23:45,2,0.000,ALERT,212.83,302.07,59.981,1484801103,"201051344000579","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,621696.9,621696.9,21267,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801125,1512055.00
01/18/2017 23:45,2,0.000,ALERT,211.93,301.17,59.965,1484801103,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,609698.4,609698.4,21392,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801127,1512056.00
01/18/2017 23:45,2,0.000,ALERT,212.38,301.17,59.986,1484801103,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,610760.9,610760.9,21403,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801129,1512057.00
01/18/2017 23:45,2,0.000,ALERT,212.38,300.27,60.023,1484801103,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,594893.2,594893.2,21517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801131,1512058.00
01/18/2017 23:45,2,0.000,ALERT,212.38,301.17,59.986,1484801103,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,864469.7,864469.7,20934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801132,1512059.00
01/18/2017 23:45,2,0.000,ALERT,212.83,300.27,59.954,1484801103,"274151322000076","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,921699.6,921699.6,21046,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801134,1512060.00
01/18/2017 23:45,2,0.000,ALERT,212.83,302.68,59.975,1484801103,"201051344000868","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,604792.4,604792.4,21359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801136,1512061.00
01/18/2017 23:45,2,0.000,ALERT,212.16,301.17,59.981,1484801103,"274151322000095","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,912686.9,912686.9,21111,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801138,1512062.00
01/18/2017 23:45,2,0.000,ALERT,212.61,301.77,59.975,1484801103,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.58,0.0,0.0,0.000,567391.4,567391.4,21391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801140,1512063.00
01/18/2017 23:45,2,0.000,ALERT,211.93,299.67,59.981,1484801103,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,610973.9,610973.9,21422,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801142,1512064.00
01/18/2017 23:45,2,0.000,ALERT,212.61,301.77,59.981,1484801103,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,614826.4,614826.4,21134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801143,1512065.00
01/18/2017 23:45,2,0.000,ALERT,213.29,301.77,59.975,1484801103,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,613488.3,613488.3,21066,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801145,1512066.00
01/18/2017 23:45,2,0.000,ALERT,212.61,300.57,59.954,1484801103,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,610072.9,610072.9,21321,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801147,1512067.00
01/18/2017 23:45,2,0.000,ALERT,212.38,300.27,59.975,1484801103,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,607061.8,607061.8,21334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801149,1512068.00
01/18/2017 23:45,2,0.000,ALERT,212.61,300.87,59.981,1484801103,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,613038.7,613038.7,21196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801151,1512069.00
01/18/2017 23:45,2,0.000,ALERT,212.38,299.97,59.954,1484801103,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,605602.1,605602.1,21366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801152,1512070.00
01/18/2017 23:45,2,0.000,ALERT,211.93,299.67,59.970,1484801103,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,829806.0,829806.0,21052,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801154,1512071.00
01/18/2017 23:45,2,0.000,ALERT,212.83,299.37,59.975,1484801103,"274151322000068","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,719958.0,719958.0,21514,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801156,1512072.00
01/18/2017 23:45,2,0.000,ALERT,211.93,300.57,59.933,1484801103,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,601225.9,601225.9,21415,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484801158,1512073.00
01/18/2017 23:45,2,0.000,ALERT,212.61,302.37,59.965,1484801103,"201051344000594","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,617237.3,617237.3,21305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484801160,1512074.00
01/18/2017 23:45,2,0.000,ALERT,212.38,300.57,59.970,1484801103,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,609577.8,609577.8,21416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801162,1512075.00
01/18/2017 23:45,2,0.000,ALERT,212.16,300.87,59.970,1484801103,"274151322000054","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,846004.3,846004.3,21132,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801164,1512076.00
01/18/2017 23:45,2,0.000,ALERT,213.06,301.47,59.970,1484801103,"201051344000867","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,603653.8,603653.8,21398,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801166,1512077.00
01/18/2017 23:45,2,0.000,ALERT,212.38,300.87,59.975,1484801103,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,606565.9,606565.9,21335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801167,1512078.00
01/18/2017 23:45,2,0.000,ALERT,212.83,302.07,59.954,1484801103,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,622658.9,622658.9,20987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801169,1512079.00
01/18/2017 23:45,2,0.000,ALERT,212.83,301.17,59.970,1484801103,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,612227.1,612227.1,20971,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801171,1512080.00
01/18/2017 23:45,2,0.000,ALERT,212.83,302.68,59.975,1484801103,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,622929.6,622929.6,20997,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484801173,1512081.00
01/18/2017 23:45,2,0.000,ALERT,212.83,302.37,59.965,1484801103,"201051344000983","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,615757.6,615757.6,21122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801175,1512082.00
01/18/2017 23:45,2,0.000,ALERT,212.83,301.77,59.965,1484801103,"201051344001158","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,604316.0,604316.0,21314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484801176,1512083.00
01/18/2017 23:45,2,0.000,ALERT,213.29,302.37,59.970,1484801103,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,614895.1,614895.1,21021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484801178,1512084.00
01/18/2017 23:45,2,0.000,ALERT,212.16,299.97,59.970,1484801103,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,818036.5,818036.5,21329,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484801180,1512085.00
